Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,275.5,92.0,1.0,15.2,180.5,65.45,52.65
2018,1,11,15,30,83.0,92.0,1.0,15.2,114.0,74.6,60.66
2018,1,11,15,45,50.5,77.0,0.85,14.5,89.5,66.06,53.05
2018,1,11,16,0,18.0,62.0,0.7,13.8,65.0,53.82,42.03
2018,1,11,16,15,20.5,46.5,0.75,13.45,49.0,41.04,30.3
2018,1,11,16,30,23.0,31.0,0.8,13.1,33.0,27.98,17.89
2018,1,11,16,45,45.5,20.5,0.9,12.7,22.5,18.0,2.39
2018,1,11,17,0,68.0,10.0,1.0,12.3,12.0,9.53,0.0
2018,1,11,17,15,34.0,5.0,1.05,12.15,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,7,15,51.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,1,12,7,30,103.0,10.0,1.2,10.8,11.0,48.97,0.0
2018,1,12,7,45,264.5,19.5,1.2,11.15,40.0,146.61,0.0
2018,1,12,8,0,426.0,29.0,1.2,11.5,69.0,247.23,179.49
2018,1,12,8,15,514.0,34.5,1.25,11.85,107.5,299.38,236.85
2018,1,12,8,30,602.0,40.0,1.3,12.2,146.0,360.62,290.89
2018,1,12,8,45,412.0,46.0,1.4,12.5,127.0,284.98,233.7
2018,1,12,9,0,222.0,52.0,1.5,12.8,108.0,191.25,157.95
2018,1,12,9,15,111.0,69.0,1.55,13.2,97.0,143.13,117.39
2018,1,12,9,30,0.0,86.0,1.6,13.6,86.0,82.0,64.42
2018,1,12,9,45,6.0,107.5,1.7,14.0,110.0,106.89,85.43
2018,1,12,10,0,12.0,129.0,1.8,14.4,134.0,131.69,105.94
2018,1,12,10,15,43.5,150.5,1.8,14.7,169.0,176.95,143.5
2018,1,12,10,30,75.0,172.0,1.8,15.0,204.0,216.08,175.33
2018,1,12,10,45,104.5,186.0,1.75,15.25,233.5,251.68,203.75
2018,1,12,11,0,134.0,200.0,1.7,15.5,263.0,279.29,225.34
2018,1,12,11,15,149.0,208.5,1.7,15.7,280.5,291.92,234.75
2018,1,12,11,30,164.0,217.0,1.7,15.9,298.0,303.49,243.28
2018,1,12,11,45,203.5,218.0,1.7,16.05,320.0,319.1,255.08
2018,1,12,12,0,243.0,219.0,1.7,16.2,342.0,336.34,267.8
2018,1,12,12,15,405.0,181.0,1.75,16.25,386.5,370.66,293.86
2018,1,12,12,30,567.0,143.0,1.8,16.3,431.0,394.89,310.59
2018,1,12,12,45,556.5,145.0,1.85,16.4,425.0,370.41,289.34
2018,1,12,13,0,546.0,147.0,1.9,16.5,419.0,347.27,269.05
2018,1,12,13,15,445.0,165.5,1.9,16.5,383.0,306.48,236.12
2018,1,12,13,30,344.0,184.0,1.9,16.5,347.0,271.43,208.42
2018,1,12,13,45,313.0,180.0,1.95,16.45,323.5,242.81,184.78
2018,1,12,14,0,282.0,176.0,2.0,16.4,300.0,216.0,162.79
2018,1,12,14,15,309.0,160.5,1.95,16.25,288.5,193.01,141.98
2018,1,12,14,30,336.0,145.0,1.9,16.1,277.0,167.51,119.48
2018,1,12,14,45,418.0,120.5,1.85,15.95,270.0,133.89,89.51
2018,1,12,15,0,500.0,96.0,1.8,15.8,263.0,95.87,60.77
2018,1,12,15,15,507.5,84.0,1.8,15.8,236.5,60.09,47.8
2018,1,12,15,30,515.0,72.0,1.8,15.8,210.0,52.22,40.82
2018,1,12,15,45,428.0,67.0,1.5,14.75,169.0,50.17,39.03
2018,1,12,16,0,341.0,62.0,1.2,13.7,128.0,46.64,35.77
2018,1,12,16,15,275.5,50.5,1.2,13.25,95.0,38.62,28.26
2018,1,12,16,30,210.0,39.0,1.2,12.8,62.0,30.35,20.05
2018,1,12,16,45,161.0,26.5,1.25,12.3,39.5,20.98,5.4
2018,1,12,17,0,112.0,14.0,1.3,11.8,17.0,13.34,0.0
2018,1,12,17,15,56.0,7.0,1.3,11.65,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,13,7,15,0.5,3.0,3.0,7.85,3.0,0.0,0.0
2018,1,13,7,30,1.0,6.0,3.1,8.2,6.0,6.1,0.0
2018,1,13,7,45,33.5,20.5,3.25,8.6,23.5,41.74,0.0
2018,1,13,8,0,66.0,35.0,3.4,9.0,41.0,78.8,55.77
2018,1,13,8,15,136.5,49.5,3.5,9.35,71.0,136.1,108.62
2018,1,13,8,30,207.0,64.0,3.6,9.7,101.0,188.75,155.39
2018,1,13,8,45,207.5,78.5,3.65,10.1,123.5,207.94,173.13
2018,1,13,9,0,208.0,93.0,3.7,10.5,146.0,226.36,189.48
2018,1,13,9,15,167.0,105.0,3.7,10.95,152.0,218.13,182.43
2018,1,13,9,30,126.0,117.0,3.7,11.4,158.0,199.84,166.53
2018,1,13,9,45,129.5,135.5,3.65,11.8,181.5,221.51,184.34
2018,1,13,10,0,133.0,154.0,3.6,12.2,205.0,242.35,201.05
2018,1,13,10,15,149.0,166.0,3.55,12.65,227.0,262.22,216.88
2018,1,13,10,30,165.0,178.0,3.5,13.1,249.0,281.45,231.94
2018,1,13,10,45,239.5,177.0,3.45,13.55,286.5,326.14,268.13
2018,1,13,11,0,314.0,176.0,3.4,14.0,324.0,362.01,296.47
2018,1,13,11,15,488.5,149.0,3.35,14.35,387.5,430.54,351.04
2018,1,13,11,30,663.0,122.0,3.3,14.7,451.0,490.12,396.75
2018,1,13,11,45,734.5,105.5,3.2,15.05,475.5,495.92,399.06
2018,1,13,12,0,806.0,89.0,3.1,15.4,500.0,497.36,397.69
2018,1,13,12,15,788.5,93.5,3.05,15.6,496.0,472.32,375.56
2018,1,13,12,30,771.0,98.0,3.0,15.8,492.0,445.72,352.07
2018,1,13,12,45,775.0,96.0,3.0,15.95,488.0,420.55,329.38
2018,1,13,13,0,779.0,94.0,3.0,16.1,484.0,393.12,304.36
2018,1,13,13,15,687.0,111.5,2.95,16.1,448.5,345.72,264.73
2018,1,13,13,30,595.0,129.0,2.9,16.1,413.0,304.43,230.31
2018,1,13,13,45,631.5,115.5,2.9,16.15,405.0,276.02,203.16
2018,1,13,14,0,668.0,102.0,2.9,16.2,397.0,243.75,172.27
2018,1,13,14,15,735.0,84.5,2.85,16.05,390.0,209.98,138.96
2018,1,13,14,30,802.0,67.0,2.8,15.9,383.0,172.78,103.72
2018,1,13,14,45,670.0,81.0,2.75,15.75,329.5,128.55,74.5
2018,1,13,15,0,538.0,95.0,2.7,15.6,276.0,99.1,61.82
2018,1,13,15,15,518.5,84.0,2.7,15.6,242.0,61.07,48.71
2018,1,13,15,30,499.0,73.0,2.7,15.6,208.0,52.83,41.4
2018,1,13,15,45,478.5,63.0,2.4,14.6,175.5,46.48,35.79
2018,1,13,16,0,458.0,53.0,2.1,13.6,143.0,39.92,29.86
2018,1,13,16,15,386.5,45.0,2.15,13.05,108.0,34.9,25.06
2018,1,13,16,30,315.0,37.0,2.2,12.5,73.0,29.79,19.72
2018,1,13,16,45,226.5,26.5,2.3,11.95,46.5,22.0,7.36
2018,1,13,17,0,138.0,16.0,2.4,11.4,20.0,15.25,0.0
2018,1,13,17,15,69.0,8.0,2.45,11.25,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,14,7,15,0.0,1.5,3.45,8.9,1.5,0.0,0.0
2018,1,14,7,30,0.0,3.0,3.4,9.0,3.0,2.86,0.0
2018,1,14,7,45,0.0,12.0,3.35,9.15,12.0,11.13,0.0
2018,1,14,8,0,0.0,21.0,3.3,9.3,21.0,19.49,9.67
2018,1,14,8,15,3.0,33.5,3.25,9.5,34.0,32.72,21.99
2018,1,14,8,30,6.0,46.0,3.2,9.7,47.0,46.79,34.56
2018,1,14,8,45,7.5,59.0,3.15,9.9,60.5,60.57,46.78
2018,1,14,9,0,9.0,72.0,3.1,10.1,74.0,74.25,58.79
2018,1,14,9,15,51.0,94.0,3.05,10.45,110.0,125.25,103.08
2018,1,14,9,30,93.0,116.0,3.0,10.8,146.0,180.35,150.11
2018,1,14,9,45,227.5,125.5,2.9,11.15,210.0,274.26,229.69
2018,1,14,10,0,362.0,135.0,2.8,11.5,274.0,369.74,308.04
2018,1,14,10,15,289.0,159.5,2.7,11.85,276.0,344.0,284.95
2018,1,14,10,30,216.0,184.0,2.6,12.2,278.0,317.87,261.97
2018,1,14,10,45,191.5,195.0,2.5,12.6,281.5,311.7,255.73
2018,1,14,11,0,167.0,206.0,2.4,13.0,285.0,304.99,249.02
2018,1,14,11,15,177.5,212.0,2.3,13.3,298.5,312.19,254.01
2018,1,14,11,30,188.0,218.0,2.2,13.6,312.0,318.47,258.12
2018,1,14,11,45,128.5,213.5,2.15,13.9,278.0,276.85,223.59
2018,1,14,12,0,69.0,209.0,2.1,14.2,244.0,233.73,188.09
2018,1,14,12,15,67.0,213.5,2.0,14.4,247.5,233.55,187.6
2018,1,14,12,30,65.0,218.0,1.9,14.6,251.0,233.1,186.76
2018,1,14,12,45,101.0,220.0,1.8,14.8,271.0,246.12,196.55
2018,1,14,13,0,137.0,222.0,1.7,15.0,291.0,257.13,204.26
2018,1,14,13,15,199.0,210.5,1.7,15.05,307.5,261.39,205.99
2018,1,14,13,30,261.0,199.0,1.7,15.1,324.0,260.29,202.68
2018,1,14,13,45,190.0,180.0,1.65,15.15,269.0,212.3,164.69
2018,1,14,14,0,119.0,161.0,1.6,15.2,214.0,169.34,131.39
2018,1,14,14,15,76.0,146.5,1.65,15.1,179.5,144.09,112.13
2018,1,14,14,30,33.0,132.0,1.7,15.0,145.0,120.8,94.78
2018,1,14,14,45,56.0,131.0,1.75,14.9,151.0,118.74,92.36
2018,1,14,15,0,79.0,130.0,1.8,14.8,157.0,113.75,88.22
2018,1,14,15,15,112.5,119.0,1.8,14.8,152.5,94.72,78.51
2018,1,14,15,30,146.0,108.0,1.8,14.8,148.0,85.7,70.54
2018,1,14,15,45,120.5,91.5,1.9,14.0,121.0,73.59,59.88
2018,1,14,16,0,95.0,75.0,2.0,13.2,94.0,61.15,48.7
2018,1,14,16,15,69.0,58.0,1.95,12.85,70.0,48.06,36.65
2018,1,14,16,30,43.0,41.0,1.9,12.5,46.0,34.64,23.99
2018,1,14,16,45,38.0,26.5,1.85,12.15,29.5,22.78,9.01
2018,1,14,17,0,33.0,12.0,1.8,11.8,13.0,11.44,0.0
2018,1,14,17,15,16.5,6.0,1.7,11.6,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.15,9.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.1,9.8,6.0,5.72,0.0
2018,1,15,7,45,1.0,19.0,2.1,10.1,19.0,19.44,0.0
2018,1,15,8,0,2.0,32.0,2.1,10.4,32.0,34.12,21.19
2018,1,15,8,15,10.0,48.5,2.05,10.7,50.0,55.26,40.82
2018,1,15,8,30,18.0,65.0,2.0,11.0,68.0,81.33,63.75
2018,1,15,8,45,88.0,80.5,1.9,11.3,102.5,141.07,115.47
2018,1,15,9,0,158.0,96.0,1.8,11.6,137.0,195.73,162.34
2018,1,15,9,15,292.5,100.5,1.75,11.95,190.5,282.51,235.35
2018,1,15,9,30,427.0,105.0,1.7,12.3,244.0,373.97,309.83
2018,1,15,9,45,361.5,118.5,1.6,12.65,245.0,352.91,291.2
2018,1,15,10,0,296.0,132.0,1.5,13.0,246.0,320.23,263.71
2018,1,15,10,15,300.0,145.0,1.45,13.35,268.5,335.01,274.78
2018,1,15,10,30,304.0,158.0,1.4,13.7,291.0,348.46,284.3
2018,1,15,10,45,397.0,157.5,1.3,14.05,340.0,404.99,328.02
2018,1,15,11,0,490.0,157.0,1.2,14.4,389.0,451.08,362.2
2018,1,15,11,15,425.5,176.0,1.2,14.5,382.5,425.92,340.86
2018,1,15,11,30,361.0,195.0,1.2,14.6,376.0,394.91,315.63
2018,1,15,11,45,274.0,212.5,1.2,14.75,351.0,357.18,284.99
2018,1,15,12,0,187.0,230.0,1.2,14.9,326.0,317.38,252.85
2018,1,15,12,15,156.0,230.5,1.15,14.9,311.0,295.56,235.21
2018,1,15,12,30,125.0,231.0,1.1,14.9,296.0,274.81,218.4
2018,1,15,12,45,119.5,226.5,1.1,14.95,288.0,261.69,207.68
2018,1,15,13,0,114.0,222.0,1.1,15.0,280.0,248.67,196.98
2018,1,15,13,15,89.0,213.0,1.05,15.0,257.5,224.92,177.98
2018,1,15,13,30,64.0,204.0,1.0,15.0,235.0,203.6,161.12
2018,1,15,13,45,42.0,182.5,1.0,15.0,202.5,174.66,138.25
2018,1,15,14,0,20.0,161.0,1.0,15.0,170.0,150.12,119.05
2018,1,15,14,15,71.0,153.5,0.95,15.0,182.5,149.08,116.27
2018,1,15,14,30,122.0,146.0,0.9,15.0,195.0,142.62,108.64
2018,1,15,14,45,186.0,139.0,0.9,15.0,206.5,135.49,100.36
2018,1,15,15,0,250.0,132.0,0.9,15.0,218.0,117.6,85.44
2018,1,15,15,15,324.5,109.5,0.9,15.0,208.0,81.56,66.81
2018,1,15,15,30,399.0,87.0,0.9,15.0,198.0,62.95,50.45
2018,1,15,15,45,344.0,78.5,0.85,14.6,163.0,57.78,45.84
2018,1,15,16,0,289.0,70.0,0.8,14.2,128.0,52.49,40.95
2018,1,15,16,15,255.0,55.5,0.75,14.0,98.0,42.3,31.54
2018,1,15,16,30,221.0,41.0,0.7,13.8,68.0,31.75,21.55
2018,1,15,16,45,163.0,28.0,0.7,13.65,43.5,22.04,9.41
2018,1,15,17,0,105.0,15.0,0.7,13.5,19.0,14.3,0.0
2018,1,15,17,15,52.5,7.5,0.7,13.35,9.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.2,12.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.0,0.7,12.55,1.0,0.0,0.0
2018,1,16,7,30,0.0,2.0,0.7,12.7,2.0,1.91,0.0
2018,1,16,7,45,0.0,6.0,0.65,12.85,6.0,5.55,0.0
2018,1,16,8,0,0.0,10.0,0.6,13.0,10.0,9.26,1.63
2018,1,16,8,15,0.0,14.0,0.7,13.2,14.0,12.97,5.23
2018,1,16,8,30,0.0,18.0,0.8,13.4,18.0,16.68,8.57
2018,1,16,8,45,0.0,25.0,0.9,13.65,25.0,23.18,14.25
2018,1,16,9,0,0.0,32.0,1.0,13.9,32.0,29.69,19.9
2018,1,16,9,15,0.0,49.0,0.85,14.3,49.0,45.53,33.45
2018,1,16,9,30,0.0,66.0,0.7,14.7,66.0,61.43,46.89
2018,1,16,9,45,1.0,88.0,0.55,15.05,88.5,83.76,65.55
2018,1,16,10,0,2.0,110.0,0.4,15.4,111.0,106.1,83.88
2018,1,16,10,15,4.5,124.5,0.45,15.6,126.5,121.55,96.38
2018,1,16,10,30,7.0,139.0,0.5,15.8,142.0,136.86,108.69
2018,1,16,10,45,13.0,150.0,0.55,16.0,156.0,150.51,119.61
2018,1,16,11,0,19.0,161.0,0.6,16.2,170.0,163.97,130.3
2018,1,16,11,15,16.5,150.5,0.6,16.3,158.5,151.35,119.81
2018,1,16,11,30,14.0,140.0,0.6,16.4,147.0,139.14,109.78
2018,1,16,11,45,7.5,133.5,0.6,16.55,137.5,128.94,101.32
2018,1,16,12,0,1.0,127.0,0.6,16.7,128.0,119.1,93.18
2018,1,16,12,15,3.5,127.5,0.6,16.75,129.5,120.54,94.36
2018,1,16,12,30,6.0,128.0,0.6,16.8,131.0,121.85,95.39
2018,1,16,12,45,6.5,122.5,0.65,16.85,126.0,116.6,91.12
2018,1,16,13,0,7.0,117.0,0.7,16.9,121.0,111.35,86.86
2018,1,16,13,15,7.0,116.0,0.7,16.8,119.5,110.01,85.84
2018,1,16,13,30,7.0,115.0,0.7,16.7,118.0,108.62,84.78
2018,1,16,13,45,3.5,81.0,0.75,16.65,82.5,76.42,58.4
2018,1,16,14,0,0.0,47.0,0.8,16.6,47.0,43.68,31.29
2018,1,16,14,15,22.5,67.5,0.8,16.45,76.5,67.0,50.08
2018,1,16,14,30,45.0,88.0,0.8,16.3,106.0,87.0,65.77
2018,1,16,14,45,38.5,91.0,0.8,16.2,105.5,85.95,65.3
2018,1,16,15,0,32.0,94.0,0.8,16.1,105.0,84.98,65.17
2018,1,16,15,15,17.5,70.0,0.8,16.1,76.0,63.06,47.76
2018,1,16,15,30,3.0,46.0,0.8,16.1,47.0,42.74,32.43
2018,1,16,15,45,1.5,31.0,0.75,15.45,31.5,28.77,20.04
2018,1,16,16,0,0.0,16.0,0.7,14.8,16.0,14.82,7.57
2018,1,16,16,15,0.0,13.0,0.75,14.4,13.0,12.04,4.98
2018,1,16,16,30,0.0,10.0,0.8,14.0,10.0,9.26,2.32
2018,1,16,16,45,0.0,6.5,0.85,13.65,6.5,6.01,0.0
2018,1,16,17,0,0.0,3.0,0.9,13.3,3.0,2.86,0.0
2018,1,16,17,15,0.0,1.5,0.9,13.15,1.5,1.43,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.35,10.4,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.3,10.8,4.0,3.81,0.0
2018,1,17,7,45,0.0,14.0,1.3,11.15,14.0,12.99,0.0
2018,1,17,8,0,0.0,24.0,1.3,11.5,24.0,22.29,12.02
2018,1,17,8,15,0.0,35.0,1.2,11.85,35.0,32.87,21.99
2018,1,17,8,30,0.0,46.0,1.1,12.2,46.0,43.62,31.56
2018,1,17,8,45,0.0,58.5,1.05,12.55,58.5,55.95,42.34
2018,1,17,9,0,0.0,71.0,1.0,12.9,71.0,68.16,52.86
2018,1,17,9,15,0.5,82.0,1.0,13.35,82.0,78.95,61.99
2018,1,17,9,30,1.0,93.0,1.0,13.8,93.0,89.73,70.96
2018,1,17,9,45,10.5,118.0,1.0,14.25,122.0,120.44,96.61
2018,1,17,10,0,20.0,143.0,1.0,14.7,151.0,151.07,121.69
2018,1,17,10,15,38.5,162.5,1.1,15.0,179.0,187.57,151.44
2018,1,17,10,30,57.0,182.0,1.2,15.3,207.0,217.23,175.2
2018,1,17,10,45,46.0,181.5,1.3,15.55,202.5,207.64,166.83
2018,1,17,11,0,35.0,181.0,1.4,15.8,198.0,198.45,158.95
2018,1,17,11,15,46.0,195.0,1.4,16.05,218.0,216.77,173.45
2018,1,17,11,30,57.0,209.0,1.4,16.3,238.0,234.34,187.09
2018,1,17,11,45,63.0,214.0,1.45,16.55,246.5,239.49,190.78
2018,1,17,12,0,69.0,219.0,1.5,16.8,255.0,244.13,194.08
2018,1,17,12,15,119.0,220.5,1.5,16.9,282.5,269.27,213.77
2018,1,17,12,30,169.0,222.0,1.5,17.0,310.0,287.77,227.66
2018,1,17,12,45,203.0,222.0,1.45,17.1,326.5,294.65,231.98
2018,1,17,13,0,237.0,222.0,1.4,17.2,343.0,298.81,233.83
2018,1,17,13,15,240.0,215.5,1.35,17.2,335.5,283.12,220.33
2018,1,17,13,30,243.0,209.0,1.3,17.2,328.0,265.92,205.56
2018,1,17,13,45,193.0,201.0,1.3,17.2,293.0,232.8,179.48
2018,1,17,14,0,143.0,193.0,1.3,17.2,258.0,202.7,156.26
2018,1,17,14,15,129.0,179.5,1.25,17.0,235.5,179.67,137.86
2018,1,17,14,30,115.0,166.0,1.2,16.8,213.0,157.87,120.64
2018,1,17,14,45,143.0,154.5,1.15,16.65,208.0,143.56,108.09
2018,1,17,15,0,171.0,143.0,1.1,16.5,203.0,126.44,94.48
2018,1,17,15,15,133.0,127.5,1.1,16.5,171.0,102.63,79.3
2018,1,17,15,30,95.0,112.0,1.1,16.5,139.0,88.49,72.47
2018,1,17,15,45,80.0,95.0,0.95,15.65,115.5,76.15,61.76
2018,1,17,16,0,65.0,78.0,0.8,14.8,92.0,63.46,50.52
2018,1,17,16,15,48.5,61.5,0.8,14.5,70.5,52.65,40.58
2018,1,17,16,30,32.0,45.0,0.8,14.2,49.0,39.11,27.99
2018,1,17,16,45,18.5,29.5,0.85,13.85,31.5,26.09,13.78
2018,1,17,17,0,5.0,14.0,0.9,13.5,14.0,13.34,0.0
2018,1,17,17,15,2.5,7.0,0.85,13.4,7.0,6.67,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,1.6,12.05,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,1.7,12.3,2.0,1.91,0.0
2018,1,18,7,45,0.0,5.0,1.75,12.55,5.0,4.62,0.0
2018,1,18,8,0,0.0,8.0,1.8,12.8,8.0,7.4,0.22
2018,1,18,8,15,0.0,10.5,1.8,12.95,10.5,9.72,2.51
2018,1,18,8,30,0.0,13.0,1.8,13.1,13.0,12.04,4.62
2018,1,18,8,45,0.0,14.5,1.85,13.25,14.5,13.43,5.89
2018,1,18,9,0,0.0,16.0,1.9,13.4,16.0,14.82,7.14
2018,1,18,9,15,0.0,34.0,1.95,13.55,34.0,31.55,21.55
2018,1,18,9,30,0.0,52.0,2.0,13.7,52.0,48.33,35.89
2018,1,18,9,45,9.5,93.5,2.05,13.8,97.0,94.25,74.97
2018,1,18,10,0,19.0,135.0,2.1,13.9,142.0,141.98,114.89
2018,1,18,10,15,11.5,114.5,2.15,14.0,119.0,115.5,92.39
2018,1,18,10,30,4.0,94.0,2.2,14.1,96.0,90.4,71.11
2018,1,18,10,45,4.0,89.0,2.3,14.25,91.0,85.4,66.81
2018,1,18,11,0,4.0,84.0,2.4,14.4,86.0,80.53,62.6
2018,1,18,11,15,2.0,99.5,2.45,14.45,100.5,94.08,73.81
2018,1,18,11,30,0.0,115.0,2.5,14.5,115.0,107.6,84.93
2018,1,18,11,45,0.0,120.0,2.55,14.55,120.0,112.18,88.64
2018,1,18,12,0,0.0,125.0,2.6,14.6,125.0,116.72,92.34
2018,1,18,12,15,10.5,146.5,2.65,14.65,152.0,141.77,113.05
2018,1,18,12,30,21.0,168.0,2.7,14.7,179.0,165.94,132.8
2018,1,18,12,45,29.0,173.5,2.75,14.75,188.5,174.06,139.29
2018,1,18,13,0,37.0,179.0,2.8,14.8,198.0,180.03,143.99
2018,1,18,13,15,20.0,158.5,2.85,14.75,168.5,153.23,122.19
2018,1,18,13,30,3.0,138.0,2.9,14.7,139.0,128.01,101.78
2018,1,18,13,45,4.5,135.5,2.95,14.65,137.5,125.61,99.92
2018,1,18,14,0,6.0,133.0,3.0,14.6,136.0,123.03,97.86
2018,1,18,14,15,9.0,138.0,2.95,14.4,142.0,126.9,101.14
2018,1,18,14,30,12.0,143.0,2.9,14.2,148.0,129.98,103.77
2018,1,18,14,45,86.0,126.0,2.85,14.0,157.0,116.45,89.43
2018,1,18,15,0,160.0,109.0,2.8,13.8,166.0,97.5,71.69
2018,1,18,15,15,131.0,96.5,2.8,13.8,139.5,82.0,62.63
2018,1,18,15,30,102.0,84.0,2.8,13.8,113.0,69.44,56.5
2018,1,18,15,45,62.0,75.0,2.6,13.4,92.0,62.32,50.14
2018,1,18,16,0,22.0,66.0,2.4,13.0,71.0,57.54,45.7
2018,1,18,16,15,13.5,45.0,2.45,12.8,48.0,40.51,30.23
2018,1,18,16,30,5.0,24.0,2.5,12.6,25.0,22.27,13.7
2018,1,18,16,45,2.5,14.0,2.55,12.4,14.5,12.98,4.35
2018,1,18,17,0,0.0,4.0,2.6,12.2,4.0,3.7,0.0
2018,1,18,17,15,0.0,2.0,2.65,12.1,2.0,1.91,0.0
2018,1,18,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,19,7,15,34.0,5.5,1.9,8.75,6.0,0.0,0.0
2018,1,19,7,30,68.0,11.0,1.9,9.3,12.0,37.26,0.0
2018,1,19,7,45,198.5,24.5,1.9,9.8,42.0,130.86,24.92
2018,1,19,8,0,329.0,38.0,1.9,10.3,72.0,217.23,165.17
2018,1,19,8,15,424.5,45.5,1.95,10.6,111.0,280.85,226.49
2018,1,19,8,30,520.0,53.0,2.0,10.9,150.0,347.33,284.82
2018,1,19,8,45,553.5,60.5,2.1,11.2,186.5,383.7,317.23
2018,1,19,9,0,587.0,68.0,2.2,11.5,223.0,419.52,347.95
2018,1,19,9,15,639.0,71.5,2.2,11.7,264.5,460.25,381.46
2018,1,19,9,30,691.0,75.0,2.2,11.9,306.0,500.19,413.27
2018,1,19,9,45,731.0,75.5,2.2,12.1,343.5,528.33,435.04
2018,1,19,10,0,771.0,76.0,2.2,12.3,381.0,552.8,453.46
2018,1,19,10,15,790.5,78.0,2.2,12.45,411.0,566.75,463.28
2018,1,19,10,30,810.0,80.0,2.2,12.6,441.0,577.98,470.77
2018,1,19,10,45,800.0,86.0,2.2,12.75,458.0,573.32,465.7
2018,1,19,11,0,790.0,92.0,2.2,12.9,475.0,565.89,458.48
2018,1,19,11,15,579.0,132.0,2.2,12.95,417.5,477.62,387.56
2018,1,19,11,30,368.0,172.0,2.2,13.0,360.0,386.39,313.81
2018,1,19,11,45,256.0,158.0,2.25,13.1,290.0,297.14,241.91
2018,1,19,12,0,144.0,144.0,2.3,13.2,220.0,214.62,174.19
2018,1,19,12,15,72.5,110.0,2.4,13.2,148.5,141.98,114.06
2018,1,19,12,30,1.0,76.0,2.5,13.2,77.0,71.23,54.73
2018,1,19,12,45,4.5,117.0,2.6,13.2,119.5,110.75,87.91
2018,1,19,13,0,8.0,158.0,2.7,13.2,162.0,149.25,119.82
2018,1,19,13,15,93.5,167.0,2.75,13.15,213.5,188.05,150.69
2018,1,19,13,30,179.0,176.0,2.8,13.1,265.0,218.96,173.84
2018,1,19,13,45,419.0,145.0,2.9,13.0,341.5,251.17,192.92
2018,1,19,14,0,659.0,114.0,3.0,12.9,418.0,265.7,194.41
2018,1,19,14,15,620.5,109.0,3.05,12.8,381.5,221.9,156.4
2018,1,19,14,30,582.0,104.0,3.1,12.7,345.0,180.56,121.57
2018,1,19,14,45,535.0,99.0,3.15,12.55,306.5,140.95,90.6
2018,1,19,15,0,488.0,94.0,3.2,12.4,268.0,105.2,66.25
2018,1,19,15,15,463.5,91.0,3.2,12.4,242.0,75.77,52.04
2018,1,19,15,30,439.0,88.0,3.2,12.4,216.0,63.26,51.31
2018,1,19,15,45,393.5,77.0,3.0,11.75,178.5,56.24,45.06
2018,1,19,16,0,348.0,66.0,2.8,11.1,141.0,49.02,38.48
2018,1,19,16,15,330.5,52.5,2.75,10.65,111.0,39.66,29.79
2018,1,19,16,30,313.0,39.0,2.7,10.2,81.0,30.48,21.1
2018,1,19,16,45,221.5,29.0,2.65,9.8,53.0,22.65,12.39
2018,1,19,17,0,130.0,19.0,2.6,9.4,25.0,15.11,0.0
2018,1,19,17,15,65.0,9.5,2.6,9.3,12.5,9.05,0.0
2018,1,19,17,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,20,7,15,67.0,7.0,2.55,6.2,8.5,0.0,0.0
2018,1,20,7,30,134.0,14.0,2.6,6.9,17.0,66.37,0.0
2018,1,20,7,45,263.0,24.0,2.65,7.55,46.0,157.3,41.54
2018,1,20,8,0,392.0,34.0,2.7,8.2,75.0,243.8,188.29
2018,1,20,8,15,503.5,38.5,2.7,8.7,117.0,312.48,254.66
2018,1,20,8,30,615.0,43.0,2.7,9.2,159.0,381.3,315.59
2018,1,20,8,45,637.5,50.0,2.75,9.65,196.0,413.77,345.09
2018,1,20,9,0,660.0,57.0,2.8,10.1,233.0,445.04,372.17
2018,1,20,9,15,711.0,59.0,2.85,10.55,275.5,485.29,405.39
2018,1,20,9,30,762.0,61.0,2.9,11.0,318.0,524.45,436.6
2018,1,20,9,45,802.5,60.0,3.0,11.45,356.0,552.41,458.31
2018,1,20,10,0,843.0,59.0,3.1,11.9,394.0,574.63,475.09
2018,1,20,10,15,858.5,60.5,3.1,12.15,424.0,586.31,483.04
2018,1,20,10,30,874.0,62.0,3.1,12.4,454.0,595.17,488.56
2018,1,20,10,45,883.5,64.0,3.1,12.65,477.5,598.05,489.22
2018,1,20,11,0,893.0,66.0,3.1,12.9,501.0,597.84,487.34
2018,1,20,11,15,899.5,67.0,3.1,13.1,517.5,591.67,480.82
2018,1,20,11,30,906.0,68.0,3.1,13.3,534.0,582.4,471.75
2018,1,20,11,45,908.0,69.0,3.15,13.45,543.0,567.58,458.44
2018,1,20,12,0,910.0,70.0,3.2,13.6,552.0,549.83,442.59
2018,1,20,12,15,908.0,71.0,3.15,13.65,553.0,527.21,422.54
2018,1,20,12,30,906.0,72.0,3.1,13.7,554.0,501.98,400.08
2018,1,20,12,45,853.0,85.0,3.1,13.8,535.0,462.57,366.33
2018,1,20,13,0,800.0,98.0,3.1,13.9,516.0,424.0,333.02
2018,1,20,13,15,808.5,93.0,3.05,13.9,506.0,392.62,304.44
2018,1,20,13,30,817.0,88.0,3.0,13.9,496.0,358.8,273.16
2018,1,20,13,45,838.0,79.5,3.0,13.85,483.0,323.14,239.49
2018,1,20,14,0,859.0,71.0,3.0,13.8,470.0,284.29,202.54
2018,1,20,14,15,846.0,69.0,2.95,13.7,442.5,240.71,162.8
2018,1,20,14,30,833.0,67.0,2.9,13.6,415.0,196.84,123.86
2018,1,20,14,45,814.5,64.5,2.85,13.5,382.0,151.78,86.85
2018,1,20,15,0,796.0,62.0,2.8,13.4,349.0,107.41,55.76
2018,1,20,15,15,765.5,59.0,2.8,13.4,310.5,63.2,34.76
2018,1,20,15,30,735.0,56.0,2.8,13.4,272.0,42.0,32.13
2018,1,20,15,45,525.0,65.0,2.6,12.45,207.5,46.84,36.55
2018,1,20,16,0,315.0,74.0,2.4,11.5,143.0,55.03,43.82
2018,1,20,16,15,289.5,57.0,2.4,10.95,109.5,43.03,32.79
2018,1,20,16,30,264.0,40.0,2.4,10.4,76.0,30.61,21.27
2018,1,20,16,45,244.5,31.0,2.4,9.8,54.5,25.07,14.71
2018,1,20,17,0,225.0,22.0,2.4,9.2,33.0,18.72,0.0
2018,1,20,17,15,112.5,11.0,2.4,9.05,16.5,10.48,0.0
2018,1,20,17,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,7,15,51.5,7.0,0.85,8.6,8.0,0.0,0.0
2018,1,21,7,30,103.0,14.0,0.8,8.8,16.0,54.31,0.0
2018,1,21,7,45,206.5,25.5,0.8,8.95,43.0,137.46,43.54
2018,1,21,8,0,310.0,37.0,0.8,9.1,70.0,209.85,161.14
2018,1,21,8,15,288.5,50.0,0.85,9.35,92.0,221.38,178.83
2018,1,21,8,30,267.0,63.0,0.9,9.6,114.0,230.61,189.7
2018,1,21,8,45,260.0,81.0,0.95,9.85,140.5,242.27,201.18
2018,1,21,9,0,253.0,99.0,1.0,10.1,167.0,262.26,218.43
2018,1,21,9,15,231.0,115.0,1.1,10.4,184.5,269.71,224.6
2018,1,21,9,30,209.0,131.0,1.2,10.7,202.0,275.45,228.96
2018,1,21,9,45,172.0,150.0,1.3,11.0,212.5,265.81,220.29
2018,1,21,10,0,135.0,169.0,1.4,11.3,223.0,263.26,217.2
2018,1,21,10,15,140.0,182.0,1.5,11.55,241.5,277.85,228.64
2018,1,21,10,30,145.0,195.0,1.6,11.8,260.0,291.8,239.35
2018,1,21,10,45,108.5,201.5,1.7,12.0,251.5,273.39,223.39
2018,1,21,11,0,72.0,208.0,1.8,12.2,243.0,248.61,202.44
2018,1,21,11,15,82.0,218.0,1.85,12.35,259.5,261.58,212.72
2018,1,21,11,30,92.0,228.0,1.9,12.5,276.0,273.85,222.23
2018,1,21,11,45,100.0,233.0,2.0,12.65,286.0,279.26,226.22
2018,1,21,12,0,108.0,238.0,2.1,12.8,296.0,283.98,229.64
2018,1,21,12,15,105.5,237.5,2.1,12.85,294.0,277.42,223.93
2018,1,21,12,30,103.0,237.0,2.1,12.9,292.0,270.7,218.16
2018,1,21,12,45,149.0,234.5,2.15,13.0,313.0,285.14,229.23
2018,1,21,13,0,195.0,232.0,2.2,13.1,334.0,294.05,235.33
2018,1,21,13,15,222.0,224.5,2.2,13.1,338.0,287.86,229.13
2018,1,21,13,30,249.0,217.0,2.2,13.1,342.0,278.75,220.24
2018,1,21,13,45,195.0,208.0,2.2,13.15,303.5,242.5,191.02
2018,1,21,14,0,141.0,199.0,2.2,13.2,265.0,209.7,165.09
2018,1,21,14,15,78.0,171.5,2.15,13.15,207.5,167.32,132.17
2018,1,21,14,30,15.0,144.0,2.1,13.1,150.0,131.81,105.37
2018,1,21,14,45,36.5,137.5,2.0,13.05,151.0,123.75,97.9
2018,1,21,15,0,58.0,131.0,1.9,13.0,152.0,116.29,91.19
2018,1,21,15,15,82.5,125.5,1.9,13.0,152.0,107.1,84.16
2018,1,21,15,30,107.0,120.0,1.9,13.0,152.0,94.12,78.54
2018,1,21,15,45,88.5,102.5,1.7,12.4,126.5,81.56,67.48
2018,1,21,16,0,70.0,85.0,1.5,11.8,101.0,68.66,55.9
2018,1,21,16,15,51.0,68.0,1.6,11.6,78.0,57.8,45.83
2018,1,21,16,30,32.0,51.0,1.7,11.4,55.0,43.98,32.93
2018,1,21,16,45,18.5,34.5,1.75,11.15,36.5,30.29,19.2
2018,1,21,17,0,5.0,18.0,1.8,10.9,18.0,16.5,0.0
2018,1,21,17,15,2.5,9.0,1.9,10.85,9.0,8.58,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
