Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,22,7,15,21.0,5.5,1.9,11.2,6.0,0.0,0.0
2018,1,22,7,30,42.0,11.0,2.0,11.5,12.0,27.27,0.0
2018,1,22,7,45,31.0,22.0,2.05,11.8,23.5,43.25,12.27
2018,1,22,8,0,20.0,33.0,2.1,12.1,35.0,45.74,31.32
2018,1,22,8,15,19.5,51.0,2.15,12.25,54.0,66.54,50.37
2018,1,22,8,30,19.0,69.0,2.2,12.4,73.0,86.15,67.74
2018,1,22,8,45,50.0,87.5,2.25,12.55,100.5,122.61,99.42
2018,1,22,9,0,81.0,106.0,2.3,12.7,128.0,167.79,138.06
2018,1,22,9,15,235.0,111.5,2.3,12.9,189.0,268.27,223.36
2018,1,22,9,30,389.0,117.0,2.3,13.1,250.0,374.05,310.35
2018,1,22,9,45,565.0,100.5,2.35,13.3,316.0,464.92,383.65
2018,1,22,10,0,741.0,84.0,2.4,13.5,382.0,553.17,452.95
2018,1,22,10,15,729.0,92.5,2.4,13.6,404.0,555.36,453.0
2018,1,22,10,30,717.0,101.0,2.4,13.7,426.0,554.74,451.29
2018,1,22,10,45,608.5,124.5,2.4,13.85,410.5,509.66,414.28
2018,1,22,11,0,500.0,148.0,2.4,14.0,395.0,459.06,373.05
2018,1,22,11,15,470.0,162.5,2.35,14.1,400.5,448.28,363.3
2018,1,22,11,30,440.0,177.0,2.3,14.2,406.0,436.12,352.25
2018,1,22,11,45,434.5,180.5,2.25,14.3,410.0,425.55,342.76
2018,1,22,12,0,429.0,184.0,2.2,14.4,414.0,413.67,332.16
2018,1,22,12,15,268.5,189.5,2.15,14.4,333.5,320.59,257.49
2018,1,22,12,30,108.0,195.0,2.1,14.4,253.0,236.83,189.86
2018,1,22,12,45,157.0,204.0,2.0,14.4,287.5,261.63,209.43
2018,1,22,13,0,206.0,213.0,1.9,14.4,322.0,282.59,224.91
2018,1,22,13,15,235.5,207.0,1.8,14.35,328.5,278.74,220.41
2018,1,22,13,30,265.0,201.0,1.7,14.3,335.0,271.55,212.9
2018,1,22,13,45,185.0,196.5,1.65,14.25,288.5,230.79,180.73
2018,1,22,14,0,105.0,192.0,1.6,14.2,242.0,195.22,153.57
2018,1,22,14,15,171.5,173.0,1.5,14.1,248.5,187.19,144.23
2018,1,22,14,30,238.0,154.0,1.4,14.0,255.0,169.92,126.69
2018,1,22,14,45,274.0,141.0,1.35,13.85,248.5,150.14,108.73
2018,1,22,15,0,310.0,128.0,1.3,13.7,242.0,126.83,89.65
2018,1,22,15,15,295.5,118.0,1.3,13.7,217.5,100.34,73.39
2018,1,22,15,30,281.0,108.0,1.3,13.7,193.0,82.03,67.64
2018,1,22,15,45,211.5,96.0,1.2,13.05,154.5,73.7,60.36
2018,1,22,16,0,142.0,84.0,1.1,12.4,116.0,68.25,55.44
2018,1,22,16,15,181.5,65.0,1.2,12.05,97.0,51.51,40.24
2018,1,22,16,30,221.0,46.0,1.3,11.7,78.0,35.17,25.27
2018,1,22,16,45,191.0,34.5,1.35,11.35,55.0,26.89,16.7
2018,1,22,17,0,161.0,23.0,1.4,11.0,32.0,18.28,0.0
2018,1,22,17,15,80.5,11.5,1.45,10.9,16.0,10.96,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,1.25,7.95,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,1.2,8.2,11.0,20.39,0.0
2018,1,23,7,45,79.0,24.5,1.15,8.5,32.0,74.8,29.59
2018,1,23,8,0,131.0,39.0,1.1,8.8,53.0,122.09,93.85
2018,1,23,8,15,191.5,51.5,1.1,9.1,83.0,167.16,135.66
2018,1,23,8,30,252.0,64.0,1.1,9.4,113.0,225.48,186.48
2018,1,23,8,45,233.0,82.0,1.1,9.7,136.0,230.23,191.69
2018,1,23,9,0,214.0,100.0,1.1,10.0,159.0,243.02,202.75
2018,1,23,9,15,288.5,111.0,1.15,10.4,203.0,298.95,249.51
2018,1,23,9,30,363.0,122.0,1.2,10.8,247.0,365.72,303.45
2018,1,23,9,45,525.5,108.5,1.25,11.2,310.5,447.87,369.33
2018,1,23,10,0,688.0,95.0,1.3,11.6,374.0,536.21,437.69
2018,1,23,10,15,748.5,89.0,1.35,11.9,413.0,565.65,459.03
2018,1,23,10,30,809.0,83.0,1.4,12.2,452.0,591.37,477.68
2018,1,23,10,45,823.0,84.5,1.4,12.55,476.5,596.25,479.53
2018,1,23,11,0,837.0,86.0,1.4,12.9,501.0,598.14,479.15
2018,1,23,11,15,854.5,85.0,1.35,13.1,521.0,596.3,475.84
2018,1,23,11,30,872.0,84.0,1.3,13.3,541.0,591.22,469.95
2018,1,23,11,45,877.0,84.0,1.2,13.55,550.5,576.96,456.58
2018,1,23,12,0,882.0,84.0,1.1,13.8,560.0,559.74,440.85
2018,1,23,12,15,882.5,84.0,1.0,13.9,561.5,537.31,421.24
2018,1,23,12,30,883.0,84.0,0.9,14.0,563.0,512.24,399.34
2018,1,23,12,45,871.5,84.5,0.8,14.15,553.0,479.69,371.43
2018,1,23,13,0,860.0,85.0,0.7,14.3,543.0,445.45,341.84
2018,1,23,13,15,824.5,89.5,0.7,14.35,519.5,404.25,307.43
2018,1,23,13,30,789.0,94.0,0.7,14.4,496.0,363.45,272.84
2018,1,23,13,45,777.5,90.5,0.65,14.5,473.5,323.52,237.74
2018,1,23,14,0,766.0,87.0,0.6,14.6,451.0,282.96,201.72
2018,1,23,14,15,791.5,79.5,0.65,14.5,436.5,246.75,168.08
2018,1,23,14,30,817.0,72.0,0.7,14.4,422.0,207.09,131.82
2018,1,23,14,45,771.5,73.0,0.75,14.35,383.0,161.87,95.86
2018,1,23,15,0,726.0,74.0,0.8,14.3,344.0,119.92,66.78
2018,1,23,15,15,704.0,69.0,0.8,14.3,308.0,77.25,43.7
2018,1,23,15,30,682.0,64.0,0.8,14.3,272.0,43.9,33.72
2018,1,23,15,45,612.0,62.0,0.8,13.8,228.5,43.93,33.82
2018,1,23,16,0,542.0,60.0,0.8,13.3,185.0,44.22,34.01
2018,1,23,16,15,517.0,50.5,0.85,13.0,149.5,38.12,28.33
2018,1,23,16,30,492.0,41.0,0.9,12.7,114.0,31.78,22.29
2018,1,23,16,45,363.0,32.5,0.95,12.35,76.0,26.03,16.15
2018,1,23,17,0,234.0,24.0,1.0,12.0,38.0,20.14,0.06
2018,1,23,17,15,127.5,13.5,1.05,11.8,20.0,12.87,0.0
2018,1,23,17,30,21.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.15,11.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,7,15,19.0,4.0,2.5,9.6,4.5,0.0,0.0
2018,1,24,7,30,38.0,8.0,2.6,10.0,9.0,22.99,0.0
2018,1,24,7,45,19.0,15.5,2.65,10.4,16.0,27.42,8.52
2018,1,24,8,0,0.0,23.0,2.7,10.8,23.0,21.34,11.82
2018,1,24,8,15,0.0,33.5,2.85,11.1,33.5,31.11,20.74
2018,1,24,8,30,0.0,44.0,3.0,11.4,44.0,40.9,29.43
2018,1,24,8,45,1.0,60.5,3.15,11.7,61.0,58.16,44.46
2018,1,24,9,0,2.0,77.0,3.3,12.0,78.0,75.3,59.24
2018,1,24,9,15,17.0,105.0,3.4,12.2,111.0,113.04,91.63
2018,1,24,9,30,32.0,133.0,3.5,12.4,144.0,158.15,129.78
2018,1,24,9,45,24.0,131.5,3.65,12.6,140.5,148.93,121.6
2018,1,24,10,0,16.0,130.0,3.8,12.8,137.0,134.87,109.4
2018,1,24,10,15,14.0,141.5,3.9,13.0,148.0,144.45,117.12
2018,1,24,10,30,12.0,153.0,4.0,13.2,159.0,153.92,124.67
2018,1,24,10,45,11.5,162.5,4.15,13.4,168.0,162.19,131.22
2018,1,24,11,0,11.0,172.0,4.3,13.6,177.0,170.37,137.7
2018,1,24,11,15,5.5,163.5,4.35,13.7,166.0,157.89,127.06
2018,1,24,11,30,0.0,155.0,4.4,13.8,155.0,145.87,116.87
2018,1,24,11,45,0.0,151.0,4.4,13.85,151.0,141.61,113.26
2018,1,24,12,0,0.0,147.0,4.4,13.9,147.0,137.46,109.75
2018,1,24,12,15,4.0,160.0,4.45,13.9,162.0,151.35,121.26
2018,1,24,12,30,8.0,173.0,4.5,13.9,177.0,164.82,132.36
2018,1,24,12,45,5.5,168.0,4.55,13.85,171.0,158.3,126.99
2018,1,24,13,0,3.0,163.0,4.6,13.8,165.0,151.97,121.85
2018,1,24,13,15,1.5,138.0,4.5,13.7,139.0,128.18,102.25
2018,1,24,13,30,0.0,113.0,4.4,13.6,113.0,104.7,82.83
2018,1,24,13,45,0.0,93.5,4.3,13.5,93.5,86.9,68.04
2018,1,24,14,0,0.0,74.0,4.2,13.4,74.0,68.88,52.98
2018,1,24,14,15,2.0,78.0,4.1,13.25,79.0,73.07,56.58
2018,1,24,14,30,4.0,82.0,4.0,13.1,84.0,76.95,59.9
2018,1,24,14,45,25.0,93.0,3.9,12.95,102.5,87.31,67.87
2018,1,24,15,0,46.0,104.0,3.8,12.8,121.0,95.84,74.49
2018,1,24,15,15,23.0,62.5,3.8,12.8,71.0,58.01,43.67
2018,1,24,15,30,0.0,21.0,3.8,12.8,21.0,19.47,11.93
2018,1,24,15,45,0.0,18.0,3.85,12.35,18.0,16.68,9.43
2018,1,24,16,0,0.0,15.0,3.9,11.9,15.0,13.89,6.89
2018,1,24,16,15,0.0,12.5,3.75,11.55,12.5,11.57,4.73
2018,1,24,16,30,0.0,10.0,3.6,11.2,10.0,9.26,2.54
2018,1,24,16,45,15.5,8.5,3.45,10.8,9.5,7.98,1.12
2018,1,24,17,0,31.0,7.0,3.3,10.4,9.0,5.32,0.0
2018,1,24,17,15,31.0,6.5,3.1,10.2,7.0,6.2,0.0
2018,1,24,17,30,31.0,6.0,2.9,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.7,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,7,15,5.5,6.0,2.0,8.75,6.0,0.0,0.0
2018,1,25,7,30,11.0,12.0,2.0,9.1,12.0,15.91,0.0
2018,1,25,7,45,75.0,26.5,1.95,9.45,34.5,77.29,37.6
2018,1,25,8,0,139.0,41.0,1.9,9.8,57.0,129.11,100.11
2018,1,25,8,15,309.5,51.5,2.0,10.1,107.5,236.5,193.23
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,345.04,285.51
2018,1,25,8,45,486.5,71.0,2.2,10.7,187.5,368.55,306.86
2018,1,25,9,0,493.0,80.0,2.3,11.0,217.0,390.49,326.05
2018,1,25,9,15,525.0,87.5,2.4,11.25,253.5,423.95,353.82
2018,1,25,9,30,557.0,95.0,2.5,11.5,290.0,456.34,379.88
2018,1,25,9,45,452.0,112.0,2.6,11.75,281.0,411.12,342.27
2018,1,25,10,0,347.0,129.0,2.7,12.0,272.0,366.56,304.82
2018,1,25,10,15,253.5,152.5,2.85,12.2,261.0,324.19,268.85
2018,1,25,10,30,160.0,176.0,3.0,12.4,250.0,281.96,232.56
2018,1,25,10,45,161.0,187.0,3.1,12.6,264.5,291.13,239.54
2018,1,25,11,0,162.0,198.0,3.2,12.8,279.0,299.52,245.67
2018,1,25,11,15,244.5,194.0,3.3,12.85,321.5,345.95,283.69
2018,1,25,11,30,327.0,190.0,3.4,12.9,364.0,382.94,313.42
2018,1,25,11,45,528.0,158.5,3.5,12.95,444.5,460.94,376.01
2018,1,25,12,0,729.0,127.0,3.6,13.0,525.0,527.16,427.25
2018,1,25,12,15,618.0,143.0,3.65,12.95,481.5,465.5,376.72
2018,1,25,12,30,507.0,159.0,3.7,12.9,438.0,404.56,327.07
2018,1,25,12,45,314.0,164.5,3.7,12.9,336.5,300.68,242.9
2018,1,25,13,0,121.0,170.0,3.7,12.9,235.0,210.09,169.21
2018,1,25,13,15,110.0,137.0,3.7,12.8,195.0,170.15,136.22
2018,1,25,13,30,99.0,104.0,3.7,12.7,155.0,131.28,103.71
2018,1,25,13,45,172.5,115.0,3.7,12.65,200.0,157.7,123.56
2018,1,25,14,0,246.0,126.0,3.7,12.6,245.0,178.35,137.45
2018,1,25,14,15,278.0,136.0,3.65,12.5,263.0,181.2,137.19
2018,1,25,14,30,310.0,146.0,3.6,12.4,281.0,180.03,133.58
2018,1,25,14,45,441.0,124.5,3.55,12.3,300.5,159.94,110.45
2018,1,25,15,0,572.0,103.0,3.5,12.2,320.0,130.82,82.31
2018,1,25,15,15,613.0,88.5,3.5,12.2,299.5,89.69,54.89
2018,1,25,15,30,654.0,74.0,3.5,12.2,279.0,51.38,40.71
2018,1,25,15,45,609.0,69.0,3.15,11.65,238.5,49.32,38.94
2018,1,25,16,0,564.0,64.0,2.8,11.1,198.0,47.32,37.09
2018,1,25,16,15,491.5,57.0,2.7,10.75,156.5,43.52,33.45
2018,1,25,16,30,419.0,50.0,2.6,10.4,115.0,39.73,29.61
2018,1,25,16,45,304.0,40.0,2.5,10.05,79.0,31.24,21.08
2018,1,25,17,0,189.0,30.0,2.4,9.7,43.0,23.95,6.65
2018,1,25,17,15,103.0,18.0,2.35,9.6,24.0,17.16,0.0
2018,1,25,17,30,17.0,6.0,2.3,9.5,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.25,9.35,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,15,55.5,7.5,1.0,8.0,9.0,0.0,0.0
2018,1,26,7,30,111.0,15.0,1.0,8.3,18.0,59.72,0.0
2018,1,26,7,45,213.5,24.5,1.0,8.6,44.5,145.04,80.47
2018,1,26,8,0,316.0,34.0,1.0,8.9,71.0,214.64,169.05
2018,1,26,8,15,382.5,42.0,1.05,9.25,106.0,264.55,215.91
2018,1,26,8,30,449.0,50.0,1.1,9.6,141.0,317.06,262.16
2018,1,26,8,45,339.5,57.5,1.15,9.95,135.5,269.03,224.59
2018,1,26,9,0,230.0,65.0,1.2,10.3,130.0,220.43,184.68
2018,1,26,9,15,146.0,80.5,1.15,10.6,124.0,181.18,151.22
2018,1,26,9,30,62.0,96.0,1.1,10.9,118.0,133.39,109.68
2018,1,26,9,45,35.5,117.0,1.1,11.15,130.0,139.58,114.21
2018,1,26,10,0,9.0,138.0,1.1,11.4,142.0,138.89,112.71
2018,1,26,10,15,43.5,165.0,1.05,11.65,185.0,193.7,158.39
2018,1,26,10,30,78.0,192.0,1.0,11.9,228.0,241.94,197.47
2018,1,26,10,45,107.0,204.5,1.0,12.15,257.0,277.39,225.54
2018,1,26,11,0,136.0,217.0,1.0,12.4,286.0,304.31,246.49
2018,1,26,11,15,179.5,222.5,1.0,12.5,316.5,331.37,267.67
2018,1,26,11,30,223.0,228.0,1.0,12.6,347.0,356.73,287.15
2018,1,26,11,45,263.0,229.5,1.0,12.7,372.5,378.92,303.78
2018,1,26,12,0,303.0,231.0,1.0,12.8,398.0,393.12,313.98
2018,1,26,12,15,384.0,211.5,1.0,12.8,423.5,405.8,323.27
2018,1,26,12,30,465.0,192.0,1.0,12.8,449.0,416.98,330.75
2018,1,26,12,45,602.0,154.5,1.05,12.8,484.0,430.35,339.39
2018,1,26,13,0,739.0,117.0,1.1,12.8,519.0,431.72,337.51
2018,1,26,13,15,809.0,95.5,1.1,12.7,525.5,412.97,319.18
2018,1,26,13,30,879.0,74.0,1.1,12.6,532.0,388.41,295.2
2018,1,26,13,45,803.5,89.0,1.15,12.5,495.0,339.06,253.64
2018,1,26,14,0,728.0,104.0,1.2,12.4,458.0,292.89,214.73
2018,1,26,14,15,673.5,106.5,1.25,12.25,420.0,247.86,176.46
2018,1,26,14,30,619.0,109.0,1.3,12.1,382.0,206.45,141.84
2018,1,26,14,45,535.5,115.5,1.3,11.95,338.5,168.43,112.86
2018,1,26,15,0,452.0,122.0,1.3,11.8,295.0,136.17,91.32
2018,1,26,15,15,280.5,119.5,1.3,11.8,223.5,105.53,76.77
2018,1,26,15,30,109.0,117.0,1.3,11.8,152.0,92.7,77.61
2018,1,26,15,45,68.5,92.0,1.3,11.25,113.0,74.89,61.9
2018,1,26,16,0,28.0,67.0,1.3,10.7,74.0,59.12,47.77
2018,1,26,16,15,47.0,57.0,1.35,10.4,65.5,50.54,39.82
2018,1,26,16,30,66.0,47.0,1.4,10.1,57.0,40.09,30.05
2018,1,26,16,45,75.0,35.0,1.5,9.8,43.0,28.68,19.09
2018,1,26,17,0,84.0,23.0,1.6,9.5,29.0,19.15,5.69
2018,1,26,17,15,57.0,13.0,1.65,9.3,15.5,12.39,0.0
2018,1,26,17,30,30.0,3.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,15.0,1.5,1.75,8.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,7,15,5.5,5.5,0.6,8.7,5.5,0.0,0.0
2018,1,27,7,30,11.0,11.0,0.6,9.0,11.0,15.01,0.0
2018,1,27,7,45,22.5,27.0,0.65,9.3,29.0,42.19,21.18
2018,1,27,8,0,34.0,43.0,0.7,9.6,47.0,66.96,49.94
2018,1,27,8,15,64.0,60.5,0.65,10.0,72.0,109.22,87.24
2018,1,27,8,30,94.0,78.0,0.6,10.4,97.0,144.97,118.47
2018,1,27,8,45,229.0,86.5,0.6,10.8,147.5,236.15,195.92
2018,1,27,9,0,364.0,95.0,0.6,11.2,198.0,334.69,276.59
2018,1,27,9,15,538.5,81.5,0.7,11.65,260.0,428.89,352.2
2018,1,27,9,30,713.0,68.0,0.8,12.1,322.0,520.33,423.43
2018,1,27,9,45,738.0,71.5,0.85,12.55,358.0,544.89,440.7
2018,1,27,10,0,763.0,75.0,0.9,13.0,394.0,567.25,456.53
2018,1,27,10,15,793.0,74.0,0.95,13.3,426.5,585.15,469.1
2018,1,27,10,30,823.0,73.0,1.0,13.6,459.0,600.38,479.45
2018,1,27,10,45,838.5,73.0,1.05,13.85,483.5,604.9,481.72
2018,1,27,11,0,854.0,73.0,1.1,14.1,508.0,603.8,479.86
2018,1,27,11,15,868.5,72.0,1.2,14.3,527.0,600.94,477.02
2018,1,27,11,30,883.0,71.0,1.3,14.5,546.0,594.92,471.63
2018,1,27,11,45,886.0,72.0,1.35,14.75,555.5,581.23,459.81
2018,1,27,12,0,889.0,73.0,1.4,15.0,565.0,564.61,445.6
2018,1,27,12,15,780.5,106.0,1.45,15.15,539.0,519.28,409.18
2018,1,27,12,30,672.0,139.0,1.5,15.3,513.0,473.67,372.63
2018,1,27,12,45,568.5,167.0,1.55,15.4,481.5,426.64,335.04
2018,1,27,13,0,465.0,195.0,1.6,15.5,450.0,385.46,301.93
2018,1,27,13,15,512.0,175.5,1.6,15.55,450.0,366.9,285.32
2018,1,27,13,30,559.0,156.0,1.6,15.6,450.0,344.22,264.5
2018,1,27,13,45,708.5,112.5,1.65,15.65,470.0,329.81,247.16
2018,1,27,14,0,858.0,69.0,1.7,15.7,490.0,307.41,221.2
2018,1,27,14,15,844.0,68.0,1.7,15.6,463.0,264.47,182.42
2018,1,27,14,30,830.0,67.0,1.7,15.5,436.0,216.99,140.48
2018,1,27,14,45,793.5,68.5,1.75,15.4,399.5,172.15,103.33
2018,1,27,15,0,757.0,70.0,1.8,15.3,363.0,129.66,71.83
2018,1,27,15,15,721.5,66.5,1.8,15.3,323.0,85.63,45.75
2018,1,27,15,30,686.0,63.0,1.8,15.3,283.0,46.66,36.0
2018,1,27,15,45,653.5,57.0,1.55,14.5,243.0,43.12,33.0
2018,1,27,16,0,621.0,51.0,1.3,13.7,203.0,39.52,29.81
2018,1,27,16,15,546.0,47.5,1.35,13.15,161.5,34.81,25.47
2018,1,27,16,30,471.0,44.0,1.4,12.6,120.0,33.7,24.17
2018,1,27,16,45,371.0,36.0,1.45,12.0,84.0,28.57,18.93
2018,1,27,17,0,271.0,28.0,1.5,11.4,48.0,23.35,9.47
2018,1,27,17,15,162.5,17.5,1.55,11.25,27.0,16.68,0.0
2018,1,27,17,30,54.0,7.0,1.6,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.0,3.5,1.65,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,28,7,15,81.0,9.0,2.25,8.3,11.5,0.0,0.0
2018,1,28,7,30,162.0,18.0,2.3,8.8,23.0,84.31,0.0
2018,1,28,7,45,290.0,28.0,2.35,9.3,56.0,185.5,115.78
2018,1,28,8,0,418.0,38.0,2.4,9.8,89.0,269.57,214.38
2018,1,28,8,15,508.0,43.5,2.45,10.25,131.0,332.19,272.2
2018,1,28,8,30,598.0,49.0,2.5,10.7,173.0,397.83,329.52
2018,1,28,8,45,649.0,54.0,2.55,11.1,216.5,440.3,366.44
2018,1,28,9,0,700.0,59.0,2.6,11.5,260.0,486.85,405.07
2018,1,28,9,15,736.0,62.0,2.55,12.05,301.0,521.65,432.52
2018,1,28,9,30,772.0,65.0,2.5,12.6,342.0,554.95,457.79
2018,1,28,9,45,815.0,63.5,2.5,13.1,382.5,585.4,480.45
2018,1,28,10,0,858.0,62.0,2.5,13.6,423.0,609.87,498.02
2018,1,28,10,15,874.0,63.5,2.45,14.05,454.5,622.7,505.87
2018,1,28,10,30,890.0,65.0,2.4,14.5,486.0,632.62,511.31
2018,1,28,10,45,901.0,66.0,2.35,14.95,510.5,635.8,511.49
2018,1,28,11,0,912.0,67.0,2.3,15.4,535.0,635.82,509.19
2018,1,28,11,15,919.0,68.0,2.3,15.75,552.5,630.2,502.98
2018,1,28,11,30,926.0,69.0,2.3,16.1,570.0,621.36,494.26
2018,1,28,11,45,930.0,69.0,2.3,16.4,580.0,606.53,481.02
2018,1,28,12,0,934.0,69.0,2.3,16.7,590.0,588.61,465.28
2018,1,28,12,15,934.5,69.5,2.3,16.9,592.0,566.32,446.13
2018,1,28,12,30,935.0,70.0,2.3,17.1,594.0,541.2,424.47
2018,1,28,12,45,932.5,69.5,2.3,17.3,588.0,510.95,398.49
2018,1,28,13,0,930.0,69.0,2.3,17.5,582.0,478.3,370.12
2018,1,28,13,15,926.5,69.0,2.3,17.55,569.5,443.46,339.59
2018,1,28,13,30,923.0,69.0,2.3,17.6,557.0,406.57,306.72
2018,1,28,13,45,914.0,68.0,2.3,17.65,536.0,365.05,269.63
2018,1,28,14,0,905.0,67.0,2.3,17.7,515.0,322.29,230.95
2018,1,28,14,15,891.0,66.5,2.25,17.6,487.0,277.71,190.77
2018,1,28,14,30,877.0,66.0,2.2,17.5,459.0,232.7,150.7
2018,1,28,14,45,831.5,68.0,2.1,17.35,418.5,180.32,107.68
2018,1,28,15,0,786.0,70.0,2.0,17.2,378.0,135.32,74.43
2018,1,28,15,15,755.5,64.0,2.0,17.2,335.5,87.84,45.23
2018,1,28,15,30,725.0,58.0,2.0,17.2,293.0,42.77,32.28
2018,1,28,15,45,679.0,54.5,1.75,16.05,250.5,40.85,30.76
2018,1,28,16,0,633.0,51.0,1.5,14.9,208.0,39.37,29.53
2018,1,28,16,15,562.0,47.0,1.5,14.35,166.0,34.25,24.85
2018,1,28,16,30,491.0,43.0,1.5,13.8,124.0,32.64,23.14
2018,1,28,16,45,399.5,35.0,1.55,13.2,87.5,27.45,17.97
2018,1,28,17,0,308.0,27.0,1.6,12.6,51.0,22.14,9.65
2018,1,28,17,15,190.0,17.0,1.6,12.4,28.5,16.2,0.0
2018,1,28,17,30,72.0,7.0,1.6,12.2,6.0,0.0,0.0
2018,1,28,17,45,36.0,3.5,1.6,12.0,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.75,9.6,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.8,9.9,6.0,5.72,0.0
2018,1,29,7,45,0.0,12.0,2.8,10.15,12.0,11.12,2.01
2018,1,29,8,0,0.0,18.0,2.8,10.4,18.0,16.68,8.26
2018,1,29,8,15,0.0,25.0,2.8,10.8,25.0,23.19,14.15
2018,1,29,8,30,0.0,32.0,2.8,11.2,32.0,29.7,19.95
2018,1,29,8,45,0.0,40.5,2.8,11.55,40.5,37.61,26.88
2018,1,29,9,0,0.0,49.0,2.8,11.9,49.0,45.53,33.73
2018,1,29,9,15,0.0,61.0,2.7,12.45,61.0,56.73,43.27
2018,1,29,9,30,0.0,73.0,2.6,13.0,73.0,68.11,52.82
2018,1,29,9,45,4.0,102.0,2.5,13.5,103.5,99.38,79.17
2018,1,29,10,0,8.0,131.0,2.4,14.0,134.0,130.83,105.2
2018,1,29,10,15,45.0,166.5,2.35,14.4,187.5,196.43,159.66
2018,1,29,10,30,82.0,202.0,2.3,14.8,241.0,255.87,207.75
2018,1,29,10,45,82.5,212.5,2.25,15.25,253.5,264.44,213.63
2018,1,29,11,0,83.0,223.0,2.2,15.7,266.0,272.65,219.33
2018,1,29,11,15,69.5,225.5,2.15,15.9,262.5,263.73,211.4
2018,1,29,11,30,56.0,228.0,2.1,16.1,259.0,255.05,203.79
2018,1,29,11,45,67.0,236.0,2.05,16.25,273.5,266.17,212.36
2018,1,29,12,0,78.0,244.0,2.0,16.4,288.0,276.48,220.13
2018,1,29,12,15,57.0,229.0,1.9,16.25,261.0,247.0,196.38
2018,1,29,12,30,36.0,214.0,1.8,16.1,234.0,218.95,173.91
2018,1,29,12,45,76.5,223.5,1.7,15.95,266.0,244.09,194.03
2018,1,29,13,0,117.0,233.0,1.6,15.8,298.0,267.06,211.73
2018,1,29,13,15,92.5,229.5,1.65,15.75,280.0,246.73,195.36
2018,1,29,13,30,68.0,226.0,1.7,15.7,262.0,228.83,181.23
2018,1,29,13,45,187.0,205.0,1.7,15.65,299.5,244.29,191.12
2018,1,29,14,0,306.0,184.0,1.7,15.6,337.0,248.54,190.33
2018,1,29,14,15,309.5,180.5,1.65,15.6,328.0,229.84,173.38
2018,1,29,14,30,313.0,177.0,1.6,15.6,319.0,210.16,155.86
2018,1,29,14,45,258.5,170.0,1.6,15.6,281.5,177.82,131.16
2018,1,29,15,0,204.0,163.0,1.6,15.6,244.0,154.42,114.96
2018,1,29,15,15,162.0,143.0,1.6,15.6,203.0,123.81,93.46
2018,1,29,15,30,120.0,123.0,1.6,15.6,162.0,97.67,80.8
2018,1,29,15,45,60.0,94.0,1.4,14.9,113.5,80.42,65.9
2018,1,29,16,0,0.0,65.0,1.2,14.2,65.0,59.32,47.32
2018,1,29,16,15,0.0,52.0,1.2,13.7,52.0,47.83,37.0
2018,1,29,16,30,0.0,39.0,1.2,13.2,39.0,36.22,26.41
2018,1,29,16,45,0.0,28.5,1.25,12.75,28.5,26.47,17.26
2018,1,29,17,0,0.0,18.0,1.3,12.3,18.0,16.7,6.53
2018,1,29,17,15,0.0,10.5,1.3,12.15,10.5,10.01,0.0
2018,1,29,17,30,0.0,3.0,1.3,12.0,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.35,11.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.5,9.65,11.0,0.0,0.0
2018,1,30,7,30,134.0,17.0,1.6,10.1,22.0,72.5,0.0
2018,1,30,7,45,129.5,30.5,1.65,10.6,41.0,120.59,79.4
2018,1,30,8,0,125.0,44.0,1.7,11.1,60.0,127.13,99.72
2018,1,30,8,15,124.0,63.0,1.7,11.5,84.0,151.59,122.78
2018,1,30,8,30,123.0,82.0,1.7,11.9,108.0,166.07,136.32
2018,1,30,8,45,185.0,97.0,1.75,12.3,146.0,227.0,188.35
2018,1,30,9,0,247.0,112.0,1.8,12.7,184.0,281.22,233.75
2018,1,30,9,15,316.0,119.5,1.75,13.2,226.0,331.73,275.09
2018,1,30,9,30,385.0,127.0,1.7,13.7,268.0,393.68,324.24
2018,1,30,9,45,437.0,131.5,1.65,14.15,306.5,432.05,353.62
2018,1,30,10,0,489.0,136.0,1.6,14.6,345.0,469.72,381.85
2018,1,30,10,15,532.5,136.0,1.55,15.0,378.5,495.85,400.68
2018,1,30,10,30,576.0,136.0,1.5,15.4,412.0,524.42,420.91
2018,1,30,10,45,637.5,128.0,1.5,15.75,448.0,549.84,439.06
2018,1,30,11,0,699.0,120.0,1.5,16.1,484.0,572.19,454.56
2018,1,30,11,15,756.5,109.0,1.45,16.45,514.5,585.41,462.73
2018,1,30,11,30,814.0,98.0,1.4,16.8,545.0,594.48,467.59
2018,1,30,11,45,868.5,85.0,1.35,17.1,569.5,596.35,466.97
2018,1,30,12,0,923.0,72.0,1.3,17.4,594.0,592.82,462.1
2018,1,30,12,15,869.0,88.5,1.25,17.65,581.0,558.16,433.56
2018,1,30,12,30,815.0,105.0,1.2,17.9,568.0,522.0,404.04
2018,1,30,12,45,867.5,88.5,1.15,18.15,577.0,504.88,388.54
2018,1,30,13,0,920.0,72.0,1.1,18.4,586.0,483.88,369.18
2018,1,30,13,15,868.0,84.0,1.1,18.55,560.0,438.75,332.08
2018,1,30,13,30,816.0,96.0,1.1,18.7,534.0,396.16,296.6
2018,1,30,13,45,797.0,94.5,1.1,18.8,509.0,354.0,260.62
2018,1,30,14,0,778.0,93.0,1.1,18.9,484.0,311.72,223.98
2018,1,30,14,15,750.5,94.0,1.2,18.75,454.5,269.69,187.86
2018,1,30,14,30,723.0,95.0,1.3,18.6,425.0,224.9,149.76
2018,1,30,14,45,653.5,100.5,1.35,18.45,382.0,181.95,116.01
2018,1,30,15,0,584.0,106.0,1.4,18.3,339.0,144.76,89.65
2018,1,30,15,15,609.5,92.0,1.4,18.3,314.0,103.06,60.52
2018,1,30,15,30,635.0,78.0,1.4,18.3,289.0,58.59,45.98
2018,1,30,15,45,555.5,76.0,1.4,17.25,242.5,53.85,42.06
2018,1,30,16,0,476.0,74.0,1.4,16.2,196.0,54.67,42.89
2018,1,30,16,15,419.0,63.0,1.45,15.65,155.5,47.58,36.5
2018,1,30,16,30,362.0,52.0,1.5,15.1,115.0,40.24,29.73
2018,1,30,16,45,337.0,41.0,1.6,14.5,86.0,32.65,22.49
2018,1,30,17,0,312.0,30.0,1.7,13.9,57.0,24.7,12.94
2018,1,30,17,15,187.0,19.0,1.7,13.65,32.5,18.11,0.0
2018,1,30,17,30,62.0,8.0,1.7,13.4,8.0,7.63,0.0
2018,1,30,17,45,31.0,4.0,1.75,13.2,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.65,9.9,14.5,9.53,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.5,29.0,114.26,0.0
2018,1,31,7,45,371.0,27.5,1.5,11.1,65.5,228.45,157.5
2018,1,31,8,0,517.0,35.0,1.4,11.7,102.0,312.85,248.06
2018,1,31,8,15,574.5,41.0,1.3,12.0,143.0,364.01,295.09
2018,1,31,8,30,632.0,47.0,1.2,12.3,184.0,416.11,339.91
2018,1,31,8,45,619.0,59.0,1.1,12.6,217.5,439.69,359.85
2018,1,31,9,0,606.0,71.0,1.0,12.9,251.0,456.84,373.44
2018,1,31,9,15,610.0,80.5,1.05,13.3,283.5,478.5,390.35
2018,1,31,9,30,614.0,90.0,1.1,13.7,316.0,498.01,404.84
2018,1,31,9,45,589.5,106.0,1.1,14.1,341.0,504.62,408.33
2018,1,31,10,0,565.0,122.0,1.1,14.5,366.0,508.12,409.29
2018,1,31,10,15,698.5,101.0,1.15,14.9,424.0,569.42,455.9
2018,1,31,10,30,832.0,80.0,1.2,15.3,482.0,626.45,497.7
2018,1,31,10,45,872.0,73.5,1.3,15.65,513.5,636.23,503.91
2018,1,31,11,0,912.0,67.0,1.4,16.0,545.0,646.32,510.52
2018,1,31,11,15,918.5,68.0,1.4,16.3,562.5,640.53,504.32
2018,1,31,11,30,925.0,69.0,1.4,16.6,580.0,631.53,495.8
2018,1,31,11,45,894.5,79.0,1.4,16.95,580.5,607.19,475.55
2018,1,31,12,0,864.0,89.0,1.4,17.3,581.0,581.73,454.44
2018,1,31,12,15,758.5,120.0,1.4,17.55,553.0,533.13,415.83
2018,1,31,12,30,653.0,151.0,1.4,17.8,525.0,486.08,378.41
2018,1,31,12,45,683.0,138.0,1.45,18.05,526.0,465.7,361.44
2018,1,31,13,0,713.0,125.0,1.5,18.3,527.0,441.87,341.01
2018,1,31,13,15,726.5,117.5,1.45,18.4,518.5,412.75,315.76
2018,1,31,13,30,740.0,110.0,1.4,18.5,510.0,381.09,287.9
2018,1,31,13,45,761.5,98.5,1.4,18.65,497.0,348.65,258.61
2018,1,31,14,0,783.0,87.0,1.4,18.8,484.0,310.69,224.19
2018,1,31,14,15,736.5,93.5,1.35,18.7,451.0,265.17,185.38
2018,1,31,14,30,690.0,100.0,1.3,18.6,418.0,224.92,151.31
2018,1,31,14,45,687.5,92.0,1.3,18.55,389.0,182.7,115.18
2018,1,31,15,0,685.0,84.0,1.3,18.5,360.0,139.97,81.15
2018,1,31,15,15,729.0,70.0,1.3,18.5,338.0,99.14,52.51
2018,1,31,15,30,773.0,56.0,1.3,18.5,316.0,49.27,29.32
2018,1,31,15,45,672.0,60.0,1.3,17.45,264.5,45.05,34.3
2018,1,31,16,0,571.0,64.0,1.3,16.4,213.0,45.94,35.18
2018,1,31,16,15,558.0,54.0,1.4,15.8,177.0,39.64,29.51
2018,1,31,16,30,545.0,44.0,1.5,15.2,141.0,33.05,23.47
2018,1,31,16,45,448.5,37.5,1.55,14.65,101.5,29.25,19.64
2018,1,31,17,0,352.0,31.0,1.6,14.1,62.0,25.5,14.12
2018,1,31,17,15,209.5,20.0,1.65,13.85,35.5,17.05,0.0
2018,1,31,17,30,67.0,9.0,1.7,13.6,9.0,8.58,0.0
2018,1,31,17,45,33.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,7,15,32.0,9.0,1.45,11.1,10.5,21.2,0.0
2018,2,1,7,30,64.0,18.0,1.5,11.7,21.0,44.43,0.0
2018,2,1,7,45,152.5,32.0,1.55,12.25,49.5,135.43,94.22
