Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,30,264.0,339.0,4.5,12.4,541.0,451.1,360.68
2018,3,24,13,45,313.5,315.0,4.55,12.3,548.0,440.52,352.45
2018,3,24,14,0,363.0,291.0,4.6,12.2,555.0,425.63,339.96
2018,3,24,14,15,580.5,211.0,4.6,12.1,612.5,428.9,340.12
2018,3,24,14,30,798.0,131.0,4.6,12.0,670.0,417.32,325.13
2018,3,24,14,45,733.0,145.0,4.6,11.85,619.5,360.52,275.87
2018,3,24,15,0,668.0,159.0,4.6,11.7,569.0,313.15,234.43
2018,3,24,15,15,643.0,152.0,4.6,11.7,524.0,263.78,190.64
2018,3,24,15,30,618.0,145.0,4.6,11.7,479.0,216.69,149.78
2018,3,24,15,45,689.5,116.5,4.45,11.4,458.0,166.72,104.93
2018,3,24,16,0,761.0,88.0,4.3,11.1,437.0,115.12,65.22
2018,3,24,16,15,750.5,80.0,4.2,10.9,391.5,65.15,43.66
2018,3,24,16,30,740.0,72.0,4.1,10.7,346.0,51.95,41.42
2018,3,24,16,45,688.5,68.0,4.0,10.5,292.5,46.17,36.3
2018,3,24,17,0,637.0,64.0,3.9,10.3,239.0,45.31,35.52
2018,3,24,17,15,539.0,59.5,3.7,9.95,185.5,44.04,34.23
2018,3,24,17,30,441.0,55.0,3.5,9.6,132.0,43.04,32.94
2018,3,24,17,45,284.0,42.0,3.3,9.25,85.5,32.5,22.76
2018,3,24,18,0,127.0,29.0,3.1,8.9,39.0,22.89,9.51
2018,3,24,18,15,74.0,17.5,3.05,8.8,22.0,16.68,0.0
2018,3,24,18,30,21.0,6.0,3.0,8.7,5.0,0.0,0.0
2018,3,24,18,45,10.5,3.0,2.95,8.6,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,5,45,8.0,3.0,2.0,7.15,2.5,0.0,0.0
2018,3,25,6,0,16.0,6.0,2.0,7.3,5.0,0.0,0.0
2018,3,25,6,15,94.0,19.0,2.1,7.85,25.0,60.01,0.0
2018,3,25,6,30,172.0,32.0,2.2,8.4,45.0,149.84,88.2
2018,3,25,6,45,293.0,43.0,2.25,9.0,86.0,236.26,190.99
2018,3,25,7,0,414.0,54.0,2.3,9.6,127.0,330.21,275.03
2018,3,25,7,15,482.5,64.0,2.35,9.8,176.0,400.24,336.68
2018,3,25,7,30,551.0,74.0,2.4,10.0,225.0,473.96,399.05
2018,3,25,7,45,630.5,75.5,2.5,10.25,282.5,548.22,459.96
2018,3,25,8,0,710.0,77.0,2.6,10.5,340.0,625.34,520.39
2018,3,25,8,15,744.5,81.0,2.65,10.7,391.5,670.89,553.6
2018,3,25,8,30,779.0,85.0,2.7,10.9,443.0,719.93,588.84
2018,3,25,8,45,804.0,88.0,2.75,11.15,491.5,759.18,615.9
2018,3,25,9,0,829.0,91.0,2.8,11.4,540.0,796.64,641.28
2018,3,25,9,15,850.0,92.5,2.85,11.6,584.5,826.93,661.25
2018,3,25,9,30,871.0,94.0,2.9,11.8,629.0,854.75,679.36
2018,3,25,9,45,890.0,93.0,2.95,12.0,668.5,868.98,687.66
2018,3,25,10,0,909.0,92.0,3.0,12.2,708.0,886.87,698.79
2018,3,25,10,15,889.5,104.5,3.05,12.35,729.5,883.54,694.97
2018,3,25,10,30,870.0,117.0,3.1,12.5,751.0,882.51,693.14
2018,3,25,10,45,863.5,124.5,3.15,12.6,771.0,877.64,688.83
2018,3,25,11,0,857.0,132.0,3.2,12.7,791.0,869.48,682.35
2018,3,25,11,15,888.5,121.5,3.25,12.8,817.0,866.18,679.51
2018,3,25,11,30,920.0,111.0,3.3,12.9,843.0,864.81,678.14
2018,3,25,11,45,903.5,120.0,3.35,13.0,845.0,840.72,660.6
2018,3,25,12,0,887.0,129.0,3.4,13.1,847.0,814.02,641.37
2018,3,25,12,15,887.5,128.5,3.45,13.15,847.0,788.72,623.28
2018,3,25,12,30,888.0,128.0,3.5,13.2,847.0,760.71,603.17
2018,3,25,12,45,848.0,144.5,3.5,13.25,825.5,719.34,570.84
2018,3,25,13,0,808.0,161.0,3.5,13.3,804.0,676.08,536.75
2018,3,25,13,15,806.0,157.0,3.5,13.3,788.0,637.78,506.69
2018,3,25,13,30,804.0,153.0,3.5,13.3,772.0,597.78,474.65
2018,3,25,13,45,858.0,126.5,3.5,13.3,769.0,565.75,448.28
2018,3,25,14,0,912.0,100.0,3.5,13.3,766.0,531.2,418.59
2018,3,25,14,15,903.0,98.0,3.5,13.25,734.5,481.63,376.14
2018,3,25,14,30,894.0,96.0,3.5,13.2,703.0,431.33,332.05
2018,3,25,14,45,854.0,102.5,3.45,13.15,657.0,372.04,280.37
2018,3,25,15,0,814.0,109.0,3.4,13.1,611.0,320.23,234.21
2018,3,25,15,15,822.5,98.5,3.4,13.1,575.5,268.81,186.93
2018,3,25,15,30,831.0,88.0,3.4,13.1,540.0,215.98,139.2
2018,3,25,15,45,825.5,81.0,3.35,12.9,496.5,162.93,94.93
2018,3,25,16,0,820.0,74.0,3.3,12.7,453.0,110.22,57.87
2018,3,25,16,15,738.5,78.0,3.2,12.45,390.0,65.39,42.17
2018,3,25,16,30,657.0,82.0,3.1,12.2,327.0,54.13,43.12
2018,3,25,16,45,599.0,76.0,3.05,11.95,273.5,52.03,41.36
2018,3,25,17,0,541.0,70.0,3.0,11.7,220.0,49.88,39.43
2018,3,25,17,15,474.5,61.0,3.0,11.2,172.5,45.03,34.97
2018,3,25,17,30,408.0,52.0,3.0,10.7,125.0,39.95,30.08
2018,3,25,17,45,304.5,40.5,3.0,10.2,85.0,32.21,22.5
2018,3,25,18,0,201.0,29.0,3.0,9.7,45.0,22.87,10.36
2018,3,25,18,15,121.0,18.0,3.0,9.55,25.5,17.16,0.0
2018,3,25,18,30,41.0,7.0,3.0,9.4,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,3.05,9.2,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,2.7,6.0,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,2.7,6.2,6.0,0.0,0.0
2018,3,26,6,15,177.0,18.0,2.75,6.9,29.0,96.79,0.0
2018,3,26,6,30,296.0,28.0,2.8,7.6,52.0,206.64,136.28
2018,3,26,6,45,424.0,36.5,2.9,8.25,98.5,300.86,245.88
2018,3,26,7,0,552.0,45.0,3.0,8.9,145.0,401.78,336.26
2018,3,26,7,15,630.5,50.0,3.1,9.55,199.0,472.33,398.45
2018,3,26,7,30,709.0,55.0,3.2,10.2,253.0,552.49,465.47
2018,3,26,7,45,750.5,59.0,3.3,10.8,306.5,609.29,510.42
2018,3,26,8,0,792.0,63.0,3.4,11.4,360.0,666.52,553.27
2018,3,26,8,15,820.5,65.5,3.5,11.9,411.0,712.12,586.0
2018,3,26,8,30,849.0,68.0,3.6,12.4,462.0,750.29,612.34
2018,3,26,8,45,868.5,70.5,3.65,12.9,510.0,786.15,636.25
2018,3,26,9,0,888.0,73.0,3.7,13.4,558.0,819.96,658.27
2018,3,26,9,15,904.0,75.0,3.7,13.75,602.0,847.89,675.85
2018,3,26,9,30,920.0,77.0,3.7,14.1,646.0,873.14,691.37
2018,3,26,9,45,932.0,77.5,3.65,14.5,684.0,890.3,700.64
2018,3,26,10,0,944.0,78.0,3.6,14.9,722.0,904.33,707.75
2018,3,26,10,15,951.0,79.0,3.55,15.15,752.5,911.34,710.37
2018,3,26,10,30,958.0,80.0,3.5,15.4,783.0,914.93,710.77
2018,3,26,10,45,963.0,81.5,3.45,15.65,807.0,913.87,708.07
2018,3,26,11,0,968.0,83.0,3.4,15.9,831.0,909.29,703.1
2018,3,26,11,15,971.5,83.0,3.4,16.05,847.0,898.35,694.44
2018,3,26,11,30,975.0,83.0,3.4,16.2,863.0,883.98,683.56
2018,3,26,11,45,976.5,82.5,3.35,16.35,870.5,864.11,668.66
2018,3,26,12,0,978.0,82.0,3.3,16.5,878.0,841.01,651.63
2018,3,26,12,15,975.5,83.5,3.25,16.6,877.5,813.75,631.85
2018,3,26,12,30,973.0,85.0,3.2,16.7,877.0,783.59,610.08
2018,3,26,12,45,965.5,88.5,3.15,16.8,867.5,749.18,585.23
2018,3,26,13,0,958.0,92.0,3.1,16.9,858.0,712.45,556.9
2018,3,26,13,15,951.5,91.5,3.1,16.95,840.0,670.59,524.43
2018,3,26,13,30,945.0,91.0,3.1,17.0,822.0,626.88,489.89
2018,3,26,13,45,936.0,92.0,3.1,17.0,797.5,581.53,453.35
2018,3,26,14,0,927.0,93.0,3.1,17.0,773.0,534.92,414.89
2018,3,26,14,15,917.0,91.5,3.1,16.95,741.0,484.68,372.74
2018,3,26,14,30,907.0,90.0,3.1,16.9,709.0,433.79,328.94
2018,3,26,14,45,854.0,101.5,3.1,16.85,659.0,373.5,277.57
2018,3,26,15,0,801.0,113.0,3.1,16.8,609.0,322.02,232.79
2018,3,26,15,15,695.0,133.5,3.1,16.8,542.5,264.45,185.39
2018,3,26,15,30,589.0,154.0,3.1,16.8,476.0,222.1,152.2
2018,3,26,15,45,604.0,135.0,3.05,16.5,440.0,174.25,112.35
2018,3,26,16,0,619.0,116.0,3.0,16.2,404.0,124.93,76.04
2018,3,26,16,15,646.0,98.0,2.9,15.75,368.5,75.32,49.62
2018,3,26,16,30,673.0,80.0,2.8,15.3,333.0,52.48,41.1
2018,3,26,16,45,630.5,73.5,2.7,14.9,282.5,49.96,39.02
2018,3,26,17,0,588.0,67.0,2.6,14.5,232.0,47.31,36.7
2018,3,26,17,15,526.5,59.0,2.65,13.85,184.0,43.21,32.99
2018,3,26,17,30,465.0,51.0,2.7,13.2,136.0,38.93,28.9
2018,3,26,17,45,358.0,41.0,2.75,12.55,93.5,32.56,22.64
2018,3,26,18,0,251.0,31.0,2.8,11.9,51.0,25.95,13.18
2018,3,26,18,15,147.5,19.0,2.8,11.7,28.5,18.11,0.0
2018,3,26,18,30,44.0,7.0,2.8,11.5,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,2.85,11.35,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,2.55,9.6,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,2.5,9.8,7.0,0.0,0.0
2018,3,27,6,15,182.5,19.5,2.55,10.55,32.0,101.46,0.0
2018,3,27,6,30,311.0,31.0,2.6,11.3,57.0,220.23,152.62
2018,3,27,6,45,422.5,39.0,2.65,12.0,101.5,304.76,246.53
2018,3,27,7,0,534.0,47.0,2.7,12.7,146.0,396.11,327.2
2018,3,27,7,15,601.0,53.5,2.75,13.2,198.0,465.56,387.14
2018,3,27,7,30,668.0,60.0,2.8,13.7,250.0,538.57,447.24
2018,3,27,7,45,710.0,64.0,2.8,14.15,302.0,590.42,487.87
2018,3,27,8,0,752.0,68.0,2.8,14.6,354.0,646.93,529.45
2018,3,27,8,15,718.0,85.0,2.85,15.05,388.5,665.56,541.2
2018,3,27,8,30,684.0,102.0,2.9,15.5,423.0,676.25,546.88
2018,3,27,8,45,677.0,117.5,2.9,15.9,462.5,702.27,563.82
2018,3,27,9,0,670.0,133.0,2.9,16.3,502.0,725.15,578.09
2018,3,27,9,15,731.5,123.5,2.85,16.65,555.5,773.75,610.81
2018,3,27,9,30,793.0,114.0,2.8,17.0,609.0,817.94,639.53
2018,3,27,9,45,846.5,103.0,2.75,17.35,659.5,855.98,663.45
2018,3,27,10,0,900.0,92.0,2.7,17.7,710.0,885.56,681.19
2018,3,27,10,15,876.0,106.0,2.7,18.0,729.5,879.68,674.87
2018,3,27,10,30,852.0,120.0,2.7,18.3,749.0,876.23,670.72
2018,3,27,10,45,835.0,133.5,2.65,18.6,766.0,868.59,663.45
2018,3,27,11,0,818.0,147.0,2.6,18.9,783.0,857.63,654.08
2018,3,27,11,15,720.0,197.5,2.55,19.1,765.5,816.6,624.28
2018,3,27,11,30,622.0,248.0,2.5,19.3,748.0,769.93,587.91
2018,3,27,11,45,592.0,266.5,2.5,19.5,746.0,745.11,568.94
2018,3,27,12,0,562.0,285.0,2.5,19.7,744.0,721.01,550.21
2018,3,27,12,15,584.5,276.0,2.5,19.85,753.5,709.46,541.76
2018,3,27,12,30,607.0,267.0,2.5,20.0,763.0,695.58,531.4
2018,3,27,12,45,633.5,252.0,2.5,20.15,765.0,675.54,516.66
2018,3,27,13,0,660.0,237.0,2.5,20.3,767.0,652.25,499.32
2018,3,27,13,15,648.0,234.5,2.5,20.35,746.5,613.09,469.84
2018,3,27,13,30,636.0,232.0,2.5,20.4,726.0,573.43,439.59
2018,3,27,13,45,647.0,215.5,2.5,20.5,705.0,533.55,408.77
2018,3,27,14,0,658.0,199.0,2.5,20.6,684.0,491.77,375.7
2018,3,27,14,15,614.5,205.5,2.5,20.55,644.0,443.74,337.32
2018,3,27,14,30,571.0,212.0,2.5,20.5,604.0,398.95,300.95
2018,3,27,14,45,641.5,175.5,2.5,20.5,593.5,360.39,267.09
2018,3,27,15,0,712.0,139.0,2.5,20.5,583.0,314.9,226.1
2018,3,27,15,15,707.5,129.5,2.5,20.5,545.0,266.08,183.51
2018,3,27,15,30,703.0,120.0,2.5,20.5,507.0,217.35,141.56
2018,3,27,15,45,670.5,116.0,2.5,20.05,459.0,169.46,103.92
2018,3,27,16,0,638.0,112.0,2.5,19.6,411.0,124.93,73.85
2018,3,27,16,15,621.0,101.5,2.45,19.05,365.5,79.24,51.35
2018,3,27,16,30,604.0,91.0,2.4,18.5,320.0,60.52,47.57
2018,3,27,16,45,544.0,85.0,2.35,17.95,268.5,58.78,46.26
2018,3,27,17,0,484.0,79.0,2.3,17.4,217.0,57.02,44.81
2018,3,27,17,15,371.5,70.5,2.25,16.65,163.5,51.9,40.26
2018,3,27,17,30,259.0,62.0,2.2,15.9,110.0,46.72,35.41
2018,3,27,17,45,190.5,46.5,2.15,15.2,75.5,35.78,25.21
2018,3,27,18,0,122.0,31.0,2.1,14.5,41.0,25.45,13.29
2018,3,27,18,15,69.0,17.5,2.1,14.2,22.5,16.68,0.0
2018,3,27,18,30,16.0,4.0,2.1,13.9,4.0,0.0,0.0
2018,3,27,18,45,8.0,2.0,2.1,13.6,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.0,11.75,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.0,11.8,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.1,12.4,34.5,108.0,0.0
2018,3,28,6,30,325.0,32.0,1.2,13.0,61.0,231.0,165.35
2018,3,28,6,45,432.0,39.5,1.25,13.55,105.5,312.38,250.38
2018,3,28,7,0,539.0,47.0,1.3,14.1,150.0,401.28,327.14
2018,3,28,7,15,604.5,53.0,1.45,14.5,201.5,469.56,384.97
2018,3,28,7,30,670.0,59.0,1.6,14.9,253.0,537.4,440.21
2018,3,28,7,45,714.0,62.5,1.75,15.3,305.5,594.35,484.11
2018,3,28,8,0,758.0,66.0,1.9,15.7,358.0,651.9,526.31
2018,3,28,8,15,787.5,69.5,1.95,16.1,409.0,698.68,558.65
2018,3,28,8,30,817.0,73.0,2.0,16.5,460.0,744.49,589.53
2018,3,28,8,45,839.0,75.5,2.05,16.9,508.0,775.18,608.92
2018,3,28,9,0,861.0,78.0,2.1,17.3,556.0,810.44,631.42
2018,3,28,9,15,878.5,78.5,2.1,17.7,599.0,837.35,647.32
2018,3,28,9,30,896.0,79.0,2.1,18.1,642.0,861.73,661.4
2018,3,28,9,45,912.0,79.0,2.1,18.55,681.0,881.49,672.13
2018,3,28,10,0,928.0,79.0,2.1,19.0,720.0,898.25,680.87
2018,3,28,10,15,937.0,80.5,2.1,19.4,752.0,907.43,684.68
2018,3,28,10,30,946.0,82.0,2.1,19.8,784.0,913.22,686.4
2018,3,28,10,45,952.0,82.0,2.1,20.2,807.5,911.33,683.12
2018,3,28,11,0,958.0,82.0,2.1,20.6,831.0,905.99,677.78
2018,3,28,11,15,961.5,82.5,2.1,20.85,847.0,895.62,669.64
2018,3,28,11,30,965.0,83.0,2.1,21.1,863.0,881.83,659.41
2018,3,28,11,45,966.5,83.5,2.1,21.4,871.0,863.08,645.85
2018,3,28,12,0,968.0,84.0,2.1,21.7,879.0,841.09,630.25
2018,3,28,12,15,966.5,84.5,2.15,21.9,878.0,813.7,611.71
2018,3,28,12,30,965.0,85.0,2.2,22.1,877.0,783.44,591.19
2018,3,28,12,45,962.0,85.0,2.2,22.25,868.0,748.93,567.41
2018,3,28,13,0,959.0,85.0,2.2,22.4,859.0,711.96,540.64
2018,3,28,13,15,955.0,85.0,2.2,22.45,843.0,672.06,510.78
2018,3,28,13,30,951.0,85.0,2.2,22.5,827.0,630.1,478.76
2018,3,28,13,45,945.0,84.0,2.2,22.6,803.0,584.32,443.09
2018,3,28,14,0,939.0,83.0,2.2,22.7,779.0,537.06,405.38
2018,3,28,14,15,914.5,88.0,2.2,22.65,742.5,485.49,363.69
2018,3,28,14,30,890.0,93.0,2.2,22.6,706.0,434.45,321.38
2018,3,28,14,45,827.0,108.0,2.25,22.55,654.0,374.19,271.99
2018,3,28,15,0,764.0,123.0,2.3,22.5,602.0,323.83,229.84
2018,3,28,15,15,749.0,118.0,2.3,22.5,560.5,268.84,182.91
2018,3,28,15,30,734.0,113.0,2.3,22.5,519.0,219.59,141.02
2018,3,28,15,45,704.0,109.0,2.3,21.95,471.0,170.33,102.3
2018,3,28,16,0,674.0,105.0,2.3,21.4,423.0,124.12,70.89
2018,3,28,16,15,641.5,98.0,2.25,20.8,373.5,78.79,49.23
2018,3,28,16,30,609.0,91.0,2.2,20.2,324.0,60.32,47.06
2018,3,28,16,45,570.5,83.0,2.1,19.6,276.0,57.01,44.39
2018,3,28,17,0,532.0,75.0,2.0,19.0,228.0,53.49,41.42
2018,3,28,17,15,450.0,65.5,1.95,18.2,176.5,48.35,36.91
2018,3,28,17,30,368.0,56.0,1.9,17.4,125.0,42.12,31.22
2018,3,28,17,45,293.5,43.5,1.9,16.65,87.5,33.42,23.1
2018,3,28,18,0,219.0,31.0,1.9,15.9,50.0,24.35,12.88
2018,3,28,18,15,120.5,18.0,1.85,15.55,27.5,17.16,0.0
2018,3,28,18,30,22.0,5.0,1.8,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,1.8,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.0,13.6,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.0,13.7,8.0,7.63,0.0
2018,3,29,6,15,160.0,20.5,1.05,14.25,33.5,114.62,0.0
2018,3,29,6,30,272.0,33.0,1.1,14.8,59.0,206.71,151.18
2018,3,29,6,45,379.0,43.0,1.15,15.35,103.5,288.98,231.0
2018,3,29,7,0,486.0,53.0,1.2,15.9,148.0,379.47,307.95
2018,3,29,7,15,587.5,56.0,1.25,16.3,205.0,465.2,378.53
2018,3,29,7,30,689.0,59.0,1.3,16.7,262.0,552.93,447.79
2018,3,29,7,45,730.5,63.0,1.4,17.1,315.0,609.48,489.84
2018,3,29,8,0,772.0,67.0,1.5,17.5,368.0,666.47,530.49
2018,3,29,8,15,801.0,70.5,1.55,17.95,419.5,713.33,562.04
2018,3,29,8,30,830.0,74.0,1.6,18.4,471.0,759.13,592.11
2018,3,29,8,45,851.0,76.5,1.65,18.85,519.5,789.29,610.56
2018,3,29,9,0,872.0,79.0,1.7,19.3,568.0,823.94,632.04
2018,3,29,9,15,889.5,80.5,1.7,19.75,612.0,852.2,648.29
2018,3,29,9,30,907.0,82.0,1.7,20.2,656.0,877.86,662.68
2018,3,29,9,45,921.5,82.5,1.7,20.65,695.0,896.93,672.59
2018,3,29,10,0,936.0,83.0,1.7,21.1,734.0,912.94,680.53
2018,3,29,10,15,944.0,84.0,1.7,21.5,765.0,920.59,683.18
2018,3,29,10,30,952.0,85.0,1.7,21.9,796.0,924.85,683.81
2018,3,29,10,45,957.0,86.5,1.7,22.3,820.0,923.59,681.0
2018,3,29,11,0,962.0,88.0,1.7,22.7,844.0,918.82,676.11
2018,3,29,11,15,965.5,89.0,1.7,22.95,860.5,908.76,668.34
2018,3,29,11,30,969.0,90.0,1.7,23.2,877.0,895.26,658.51
2018,3,29,11,45,881.0,135.0,1.75,23.5,855.5,848.06,626.94
2018,3,29,12,0,793.0,180.0,1.8,23.8,834.0,803.73,597.36
2018,3,29,12,15,762.5,194.5,1.8,24.0,823.5,771.46,574.17
2018,3,29,12,30,732.0,209.0,1.8,24.2,813.0,736.21,548.55
2018,3,29,12,45,784.5,180.5,1.75,24.35,822.0,718.15,535.94
2018,3,29,13,0,837.0,152.0,1.7,24.5,831.0,695.83,519.79
2018,3,29,13,15,823.0,154.5,1.75,24.55,811.0,654.84,490.09
2018,3,29,13,30,809.0,157.0,1.8,24.6,791.0,612.92,459.19
2018,3,29,13,45,794.5,155.5,1.85,24.6,763.0,566.51,424.48
2018,3,29,14,0,780.0,154.0,1.9,24.6,735.0,519.8,388.64
2018,3,29,14,15,779.0,145.5,2.0,24.45,705.5,472.97,352.08
2018,3,29,14,30,778.0,137.0,2.1,24.3,676.0,425.1,313.46
2018,3,29,14,45,790.0,122.5,2.15,24.1,644.5,375.75,272.25
2018,3,29,15,0,802.0,108.0,2.2,23.9,613.0,324.47,228.3
2018,3,29,15,15,803.0,101.5,2.2,23.9,577.5,275.3,185.26
2018,3,29,15,30,804.0,95.0,2.2,23.9,542.0,225.44,142.14
2018,3,29,15,45,738.5,101.5,2.25,23.2,484.5,171.22,100.96
2018,3,29,16,0,673.0,108.0,2.3,22.5,427.0,128.2,73.49
2018,3,29,16,15,655.0,98.0,2.2,21.85,380.5,80.95,49.51
2018,3,29,16,30,637.0,88.0,2.1,21.2,334.0,57.89,44.75
2018,3,29,16,45,627.0,76.5,2.05,20.55,289.0,51.79,39.68
2018,3,29,17,0,617.0,65.0,2.0,19.9,244.0,45.25,34.09
2018,3,29,17,15,567.5,57.5,1.9,19.05,196.5,41.51,30.83
2018,3,29,17,30,518.0,50.0,1.8,18.2,149.0,37.59,27.21
2018,3,29,17,45,426.0,41.0,1.7,17.4,105.5,32.08,21.93
2018,3,29,18,0,334.0,32.0,1.6,16.6,62.0,26.39,14.83
2018,3,29,18,15,200.0,20.5,1.6,16.25,35.0,19.54,0.0
2018,3,29,18,30,66.0,9.0,1.6,15.9,8.0,0.0,0.0
2018,3,29,18,45,33.0,4.5,1.55,15.5,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.25,12.4,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,30,5,45,20.5,4.0,0.35,12.7,4.0,0.0,0.0
2018,3,30,6,0,41.0,8.0,0.4,12.8,8.0,25.01,0.0
2018,3,30,6,15,133.0,22.0,0.5,13.3,33.0,106.04,0.0
2018,3,30,6,30,225.0,36.0,0.6,13.8,58.0,188.49,140.8
2018,3,30,6,45,300.5,48.5,0.65,14.3,97.0,251.94,202.07
2018,3,30,7,0,376.0,61.0,0.7,14.8,136.0,322.34,262.57
2018,3,30,7,15,415.5,73.5,0.7,15.2,179.0,375.43,306.77
2018,3,30,7,30,455.0,86.0,0.7,15.6,222.0,430.56,350.58
2018,3,30,7,45,472.5,101.5,0.7,15.95,266.0,475.44,384.43
2018,3,30,8,0,490.0,117.0,0.7,16.3,310.0,519.81,416.61
2018,3,30,8,15,489.5,134.5,0.7,16.9,349.0,552.03,438.02
2018,3,30,8,30,489.0,152.0,0.7,17.5,388.0,582.24,457.4
2018,3,30,8,45,372.5,192.0,0.65,18.1,382.5,528.28,412.81
2018,3,30,9,0,256.0,232.0,0.6,18.7,377.0,481.49,373.72
2018,3,30,9,15,246.0,259.0,0.55,19.2,406.5,504.07,387.84
2018,3,30,9,30,236.0,286.0,0.5,19.7,436.0,512.21,390.88
2018,3,30,9,45,284.0,295.5,0.5,20.25,486.5,574.67,434.01
2018,3,30,10,0,332.0,305.0,0.5,20.8,537.0,624.0,466.57
2018,3,30,10,15,330.5,319.0,0.45,21.25,558.5,633.76,470.13
2018,3,30,10,30,329.0,333.0,0.4,21.7,580.0,641.92,473.08
2018,3,30,10,45,313.0,349.5,0.35,22.15,590.5,638.51,467.93
2018,3,30,11,0,297.0,366.0,0.3,22.6,601.0,633.66,462.07
2018,3,30,11,15,274.5,377.0,0.3,22.95,597.5,616.52,448.86
2018,3,30,11,30,252.0,388.0,0.3,23.3,594.0,598.68,435.4
2018,3,30,11,45,291.5,385.5,0.25,23.6,625.5,617.35,447.52
2018,3,30,12,0,331.0,383.0,0.2,23.9,657.0,633.41,457.25
2018,3,30,12,15,379.0,363.0,0.25,24.1,677.0,636.56,460.11
2018,3,30,12,30,427.0,343.0,0.3,24.3,697.0,638.56,462.18
2018,3,30,12,45,466.5,325.0,0.3,24.5,708.0,630.04,456.36
2018,3,30,13,0,506.0,307.0,0.3,24.7,719.0,618.02,448.08
2018,3,30,13,15,458.5,317.0,0.4,24.7,685.0,572.44,417.17
2018,3,30,13,30,411.0,327.0,0.5,24.7,651.0,529.19,387.62
2018,3,30,13,45,410.5,315.0,0.6,24.75,630.5,495.68,364.61
2018,3,30,14,0,410.0,303.0,0.7,24.8,610.0,461.74,340.44
2018,3,30,14,15,430.5,284.0,0.8,24.8,594.5,431.13,317.9
2018,3,30,14,30,451.0,265.0,0.9,24.8,579.0,398.34,292.74
2018,3,30,14,45,370.0,269.0,0.95,24.75,517.5,350.83,257.26
2018,3,30,15,0,289.0,273.0,1.0,24.7,456.0,306.15,224.35
2018,3,30,15,15,310.0,247.0,1.0,24.7,431.0,272.16,196.81
2018,3,30,15,30,331.0,221.0,1.0,24.7,406.0,236.26,167.48
2018,3,30,15,45,321.5,204.0,1.1,24.45,371.0,200.57,140.36
2018,3,30,16,0,312.0,187.0,1.2,24.2,336.0,166.0,115.94
2018,3,30,16,15,309.0,163.0,1.2,23.55,297.0,128.16,92.64
2018,3,30,16,30,306.0,139.0,1.2,22.9,258.0,102.1,81.98
2018,3,30,16,45,319.5,119.0,1.25,22.2,227.5,89.34,71.57
2018,3,30,17,0,333.0,99.0,1.3,21.5,197.0,71.09,56.15
2018,3,30,17,15,277.0,83.5,1.4,20.6,154.0,61.32,47.78
2018,3,30,17,30,221.0,68.0,1.5,19.7,111.0,53.79,41.03
2018,3,30,17,45,168.0,51.0,1.6,18.75,78.0,41.0,29.45
2018,3,30,18,0,115.0,34.0,1.7,17.8,45.0,27.81,16.2
2018,3,30,18,15,64.0,20.0,1.75,17.35,25.5,19.06,0.0
2018,3,30,18,30,13.0,6.0,1.8,16.9,6.0,5.72,0.0
2018,3,30,18,45,6.5,3.0,1.85,16.45,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,1.6,12.1,4.0,0.0,0.0
2018,3,31,6,0,31.0,8.0,1.6,12.2,8.0,20.89,0.0
2018,3,31,6,15,83.0,22.5,1.6,12.6,29.5,77.94,0.0
2018,3,31,6,30,135.0,37.0,1.6,13.0,51.0,132.56,100.35
2018,3,31,6,45,130.0,56.0,1.65,13.4,76.0,157.14,126.47
2018,3,31,7,0,125.0,75.0,1.7,13.8,101.0,170.21,139.54
2018,3,31,7,15,188.5,93.5,1.65,14.1,145.0,245.91,204.12
2018,3,31,7,30,252.0,112.0,1.6,14.4,189.0,315.53,261.98
2018,3,31,7,45,301.5,128.0,1.6,14.7,236.5,375.57,310.35
2018,3,31,8,0,351.0,144.0,1.6,15.0,284.0,437.92,359.1
2018,3,31,8,15,362.5,162.5,1.55,15.45,324.0,475.83,386.45
2018,3,31,8,30,374.0,181.0,1.5,15.9,364.0,512.9,412.54
2018,3,31,8,45,364.5,204.0,1.5,16.3,396.5,537.12,428.16
2018,3,31,9,0,355.0,227.0,1.5,16.7,429.0,559.2,442.01
2018,3,31,9,15,324.0,252.5,1.5,17.15,447.5,563.74,442.19
2018,3,31,9,30,293.0,278.0,1.5,17.6,466.0,565.63,440.61
2018,3,31,9,45,302.5,295.0,1.55,18.0,499.0,591.05,457.66
2018,3,31,10,0,312.0,312.0,1.6,18.4,532.0,615.07,473.36
2018,3,31,10,15,338.5,317.5,1.65,18.8,565.5,640.12,490.33
2018,3,31,10,30,365.0,323.0,1.7,19.2,599.0,663.8,506.18
2018,3,31,10,45,462.5,298.0,1.8,19.55,658.5,725.32,550.7
2018,3,31,11,0,560.0,273.0,1.9,19.9,718.0,774.67,585.9
2018,3,31,11,15,591.5,268.0,1.95,20.15,746.0,784.28,591.81
2018,3,31,11,30,623.0,263.0,2.0,20.4,774.0,792.54,597.1
2018,3,31,11,45,630.5,262.5,2.1,20.65,783.5,780.68,588.57
2018,3,31,12,0,638.0,262.0,2.2,20.9,793.0,766.33,578.42
2018,3,31,12,15,653.5,254.0,2.25,20.95,798.0,748.69,566.25
2018,3,31,12,30,669.0,246.0,2.3,21.0,803.0,728.33,552.01
2018,3,31,12,45,691.5,231.0,2.4,21.05,801.5,703.78,535.08
2018,3,31,13,0,714.0,216.0,2.5,21.1,800.0,676.15,515.54
2018,3,31,13,15,692.0,219.5,2.55,21.0,776.5,634.04,484.5
2018,3,31,13,30,670.0,223.0,2.6,20.9,753.0,591.98,452.97
2018,3,31,13,45,654.5,221.0,2.7,20.85,726.0,549.02,420.32
2018,3,31,14,0,639.0,219.0,2.8,20.8,699.0,506.23,387.0
2018,3,31,14,15,594.0,224.0,2.8,20.55,656.0,456.5,347.86
2018,3,31,14,30,549.0,229.0,2.8,20.3,613.0,409.89,310.59
2018,3,31,14,45,558.5,210.5,2.8,20.05,583.0,366.99,274.98
2018,3,31,15,0,568.0,192.0,2.8,19.8,553.0,322.87,237.49
2018,3,31,15,15,600.5,167.5,2.8,19.8,526.0,277.75,197.61
2018,3,31,15,30,633.0,143.0,2.8,19.8,499.0,229.45,154.95
2018,3,31,15,45,509.0,159.0,2.75,19.1,429.5,188.26,126.28
2018,3,31,16,0,385.0,175.0,2.7,18.4,360.0,158.02,109.63
2018,3,31,16,15,479.5,135.0,2.65,17.85,340.0,107.67,74.15
2018,3,31,16,30,574.0,95.0,2.6,17.3,320.0,62.68,49.65
2018,3,31,16,45,587.0,79.5,2.55,16.8,281.0,53.66,41.95
2018,3,31,17,0,600.0,64.0,2.5,16.3,242.0,44.1,33.6
2018,3,31,17,15,532.5,57.5,2.5,15.6,192.5,41.12,30.96
2018,3,31,17,30,465.0,51.0,2.5,14.9,143.0,38.05,28.05
2018,3,31,17,45,331.0,43.0,2.55,14.25,98.5,33.47,23.54
2018,3,31,18,0,197.0,35.0,2.6,13.6,54.0,27.41,16.54
2018,3,31,18,15,122.5,21.5,2.6,13.25,31.0,17.21,0.0
2018,3,31,18,30,48.0,8.0,2.6,12.9,8.0,7.63,0.0
2018,3,31,18,45,24.0,4.0,2.6,12.55,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,27.5,5.0,2.1,10.35,5.5,0.0,0.0
2018,4,1,6,0,55.0,10.0,2.1,10.6,11.0,33.27,0.0
2018,4,1,6,15,173.0,25.0,2.2,11.1,41.5,133.13,26.83
2018,4,1,6,30,291.0,40.0,2.3,11.6,72.0,229.3,179.33
2018,4,1,6,45,389.5,50.5,2.4,12.1,118.0,307.98,252.78
2018,4,1,7,0,488.0,61.0,2.5,12.6,164.0,396.07,329.22
2018,4,1,7,15,553.0,68.5,2.45,13.05,215.5,465.58,387.71
2018,4,1,7,30,618.0,76.0,2.4,13.5,267.0,538.2,446.11
2018,4,1,7,45,661.0,81.5,2.35,13.9,319.5,595.32,490.04
2018,4,1,8,0,704.0,87.0,2.3,14.3,372.0,653.14,531.71
2018,4,1,8,15,735.5,91.0,2.25,14.8,422.5,700.46,563.91
2018,4,1,8,30,767.0,95.0,2.2,15.3,473.0,743.32,591.95
2018,4,1,8,45,789.5,98.5,2.15,15.8,520.5,781.08,615.64
2018,4,1,9,0,812.0,102.0,2.1,16.3,568.0,816.94,637.49
2018,4,1,9,15,832.0,103.5,2.15,16.7,612.0,846.18,655.47
2018,4,1,9,30,852.0,105.0,2.2,17.1,656.0,872.92,671.66
2018,4,1,9,45,871.0,103.5,2.2,17.5,694.5,885.9,677.87
2018,4,1,10,0,890.0,102.0,2.2,17.9,733.0,903.05,687.13
2018,4,1,10,15,899.0,103.5,2.25,18.15,764.0,911.64,691.47
2018,4,1,10,30,908.0,105.0,2.3,18.4,795.0,916.97,693.8
2018,4,1,10,45,915.0,106.0,2.4,18.7,819.0,916.69,692.82
2018,4,1,11,0,922.0,107.0,2.5,19.0,843.0,913.04,689.73
2018,4,1,11,15,926.0,108.0,2.6,19.15,859.0,903.44,683.11
2018,4,1,11,30,930.0,109.0,2.7,19.3,875.0,890.54,674.36
2018,4,1,11,45,932.0,109.0,2.75,19.45,882.5,871.76,661.28
2018,4,1,12,0,934.0,109.0,2.8,19.6,890.0,849.87,646.16
2018,4,1,12,15,934.0,108.5,2.95,19.65,889.5,822.95,628.45
2018,4,1,12,30,934.0,108.0,3.1,19.7,889.0,793.24,608.64
2018,4,1,12,45,932.5,107.5,3.2,19.7,880.5,759.79,585.86
2018,4,1,13,0,931.0,107.0,3.3,19.7,872.0,723.91,559.81
2018,4,1,13,15,927.0,106.5,3.4,19.65,855.5,684.15,529.99
2018,4,1,13,30,923.0,106.0,3.5,19.6,839.0,642.45,498.0
2018,4,1,13,45,917.5,104.5,3.6,19.55,815.0,597.29,462.57
2018,4,1,14,0,912.0,103.0,3.7,19.5,791.0,550.71,425.05
2018,4,1,14,15,903.0,101.0,3.8,19.3,759.0,500.89,384.19
2018,4,1,14,30,894.0,99.0,3.9,19.1,727.0,450.37,341.56
2018,4,1,14,45,881.5,98.0,4.0,18.95,689.5,398.95,297.03
2018,4,1,15,0,869.0,97.0,4.1,18.8,652.0,347.6,251.6
2018,4,1,15,15,816.5,104.5,4.1,18.8,598.0,287.47,199.94
2018,4,1,15,30,764.0,112.0,4.1,18.8,544.0,237.89,157.69
2018,4,1,15,45,739.0,107.0,4.3,18.15,495.5,181.46,111.57
2018,4,1,16,0,714.0,102.0,4.5,17.5,447.0,132.82,76.24
2018,4,1,16,15,716.5,90.5,4.5,16.95,405.0,83.01,47.97
2018,4,1,16,30,719.0,79.0,4.5,16.4,363.0,50.9,39.47
2018,4,1,16,45,671.0,74.5,4.5,15.9,310.0,49.86,38.74
2018,4,1,17,0,623.0,70.0,4.5,15.4,257.0,48.82,37.91
2018,4,1,17,15,554.5,64.0,4.45,14.85,206.0,46.5,35.84
2018,4,1,17,30,486.0,58.0,4.4,14.3,155.0,44.21,33.57
2018,4,1,17,45,379.5,48.0,4.4,13.75,110.0,38.11,27.66
2018,4,1,18,0,273.0,38.0,4.4,13.2,65.0,29.88,18.83
2018,4,1,18,15,159.5,23.5,4.4,12.95,37.0,18.86,0.0
2018,4,1,18,30,46.0,9.0,4.4,12.7,9.0,8.58,0.0
2018,4,1,18,45,23.0,4.5,4.4,12.45,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,2,5,45,19.5,5.0,3.55,10.95,5.5,0.0,0.0
2018,4,2,6,0,39.0,10.0,3.6,11.2,11.0,26.52,0.0
2018,4,2,6,15,131.5,26.5,3.75,11.55,40.0,117.5,43.48
2018,4,2,6,30,224.0,43.0,3.9,11.9,69.0,199.12,157.05
2018,4,2,6,45,326.0,56.5,4.05,12.25,115.5,280.18,231.37
2018,4,2,7,0,428.0,70.0,4.2,12.6,162.0,369.99,310.06
2018,4,2,7,15,500.0,77.0,4.2,13.0,213.0,443.12,372.58
2018,4,2,7,30,572.0,84.0,4.2,13.4,264.0,518.58,434.76
2018,4,2,7,45,536.5,102.0,4.25,13.75,294.5,532.35,444.64
2018,4,2,8,0,501.0,120.0,4.3,14.1,325.0,537.08,446.85
2018,4,2,8,15,420.0,156.5,4.2,14.55,343.5,529.32,436.69
2018,4,2,8,30,339.0,193.0,4.1,15.0,362.0,501.53,410.94
2018,4,2,8,45,398.0,198.5,4.0,15.4,415.5,573.92,466.28
2018,4,2,9,0,457.0,204.0,3.9,15.8,469.0,634.5,511.06
2018,4,2,9,15,611.5,167.0,3.75,16.15,549.0,735.48,587.45
2018,4,2,9,30,766.0,130.0,3.6,16.5,629.0,828.92,652.26
2018,4,2,9,45,828.0,113.0,3.45,16.8,679.5,868.54,676.91
2018,4,2,10,0,890.0,96.0,3.3,17.1,730.0,899.25,695.25
2018,4,2,10,15,898.5,97.0,3.2,17.35,760.0,906.93,697.86
2018,4,2,10,30,907.0,98.0,3.1,17.6,790.0,911.36,698.49
2018,4,2,10,45,913.5,98.5,2.95,17.9,813.5,910.19,694.9
2018,4,2,11,0,920.0,99.0,2.8,18.2,837.0,905.69,689.17
2018,4,2,11,15,923.0,100.0,2.75,18.4,852.5,895.37,680.64
2018,4,2,11,30,926.0,101.0,2.7,18.6,868.0,881.78,670.06
2018,4,2,11,45,927.0,101.5,2.65,18.8,875.0,862.84,655.97
2018,4,2,12,0,928.0,102.0,2.6,19.0,882.0,840.84,639.92
2018,4,2,12,15,927.5,102.5,2.6,19.1,881.5,814.72,621.7
2018,4,2,12,30,927.0,103.0,2.6,19.2,881.0,785.83,601.58
2018,4,2,12,45,924.5,103.0,2.6,19.3,872.5,752.41,578.24
2018,4,2,13,0,922.0,103.0,2.6,19.4,864.0,716.63,552.06
2018,4,2,13,15,916.5,103.0,2.65,19.4,847.0,676.74,522.19
2018,4,2,13,30,911.0,103.0,2.7,19.4,830.0,635.05,490.3
2018,4,2,13,45,901.0,104.0,2.7,19.4,805.0,590.13,455.01
2018,4,2,14,0,891.0,105.0,2.7,19.4,780.0,544.16,418.04
2018,4,2,14,15,881.5,103.5,2.65,19.35,748.5,495.46,378.01
2018,4,2,14,30,872.0,102.0,2.6,19.3,717.0,446.15,336.46
2018,4,2,14,45,859.0,100.5,2.55,19.2,679.5,395.18,292.72
2018,4,2,15,0,846.0,99.0,2.5,19.1,642.0,338.79,243.94
2018,4,2,15,15,829.5,96.5,2.5,19.1,599.0,286.3,197.73
2018,4,2,15,30,813.0,94.0,2.5,19.1,556.0,234.9,152.82
2018,4,2,15,45,782.5,93.0,2.5,18.7,507.0,183.95,111.14
2018,4,2,16,0,752.0,92.0,2.5,18.3,458.0,136.06,76.63
2018,4,2,16,15,720.0,87.5,2.5,17.85,407.0,82.91,46.61
2018,4,2,16,30,688.0,83.0,2.5,17.4,356.0,53.56,41.64
2018,4,2,16,45,622.0,80.5,2.55,16.95,301.0,54.2,42.4
2018,4,2,17,0,556.0,78.0,2.6,16.5,246.0,55.07,43.27
2018,4,2,17,15,466.5,70.5,2.7,15.75,193.0,51.77,40.38
2018,4,2,17,30,377.0,63.0,2.8,15.0,140.0,47.14,36.1
2018,4,2,17,45,304.0,50.5,2.9,14.25,101.0,38.64,28.13
2018,4,2,18,0,231.0,38.0,3.0,13.5,62.0,29.76,18.96
2018,4,2,18,15,133.5,23.5,2.9,13.1,35.5,18.78,0.0
2018,4,2,18,30,36.0,9.0,2.8,12.7,9.0,8.58,0.0
2018,4,2,18,45,18.0,4.5,2.75,12.25,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.85,9.3,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.8,9.6,18.0,47.77,0.0
2018,4,3,6,15,189.5,30.5,1.85,10.1,50.0,153.58,77.07
2018,4,3,6,30,305.0,45.0,1.9,10.6,82.0,245.17,195.51
2018,4,3,6,45,404.5,55.5,2.0,11.1,129.5,325.17,268.39
2018,4,3,7,0,504.0,66.0,2.1,11.6,177.0,415.56,346.12
2018,4,3,7,15,568.0,73.0,2.1,12.05,229.5,485.14,404.11
2018,4,3,7,30,632.0,80.0,2.1,12.5,282.0,557.55,461.86
2018,4,3,7,45,675.5,85.0,2.1,12.9,335.0,615.19,505.67
2018,4,3,8,0,719.0,90.0,2.1,13.3,388.0,673.46,547.46
2018,4,3,8,15,748.5,94.0,2.1,13.8,438.5,719.77,578.84
2018,4,3,8,30,778.0,98.0,2.1,14.3,489.0,761.31,605.99
2018,4,3,8,45,800.5,101.0,2.1,14.75,536.5,798.77,629.79
2018,4,3,9,0,823.0,104.0,2.1,15.2,584.0,834.27,651.81
2018,4,3,9,15,840.0,106.0,2.05,15.55,627.0,861.66,667.63
2018,4,3,9,30,857.0,108.0,2.0,15.9,670.0,886.44,681.55
2018,4,3,9,45,855.5,115.5,2.0,16.3,702.5,898.3,686.94
2018,4,3,10,0,854.0,123.0,2.0,16.7,735.0,906.8,690.26
2018,4,3,10,15,848.5,130.5,1.95,16.95,760.0,908.39,688.9
2018,4,3,10,30,843.0,138.0,1.9,17.2,785.0,906.64,685.49
2018,4,3,10,45,878.0,127.0,1.9,17.5,818.5,911.47,687.15
2018,4,3,11,0,913.0,116.0,1.9,17.8,852.0,919.87,691.25
2018,4,3,11,15,847.5,151.5,1.85,18.0,844.5,891.01,670.12
2018,4,3,11,30,782.0,187.0,1.8,18.2,837.0,856.82,645.87
2018,4,3,11,45,738.5,210.5,1.8,18.45,829.0,824.44,622.93
2018,4,3,12,0,695.0,234.0,1.8,18.7,821.0,790.47,597.62
2018,4,3,12,15,776.0,192.5,1.85,18.75,847.0,790.2,599.36
2018,4,3,12,30,857.0,151.0,1.9,18.8,873.0,783.34,595.71
2018,4,3,12,45,802.0,174.5,1.95,18.9,845.0,735.24,560.6
2018,4,3,13,0,747.0,198.0,2.0,19.0,817.0,687.44,525.36
2018,4,3,13,15,686.5,221.0,2.1,18.95,781.0,637.05,488.27
2018,4,3,13,30,626.0,244.0,2.2,18.9,745.0,589.18,452.34
2018,4,3,13,45,633.5,232.0,2.3,18.85,726.5,551.79,424.26
