Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,0,641.0,220.0,2.4,18.8,708.0,512.78,394.01
2018,4,3,14,15,681.5,192.0,2.45,18.65,692.0,473.8,362.82
2018,4,3,14,30,722.0,164.0,2.5,18.5,676.0,430.49,326.9
2018,4,3,14,45,755.5,141.5,2.6,18.4,652.0,384.89,287.69
2018,4,3,15,0,789.0,119.0,2.7,18.3,628.0,339.96,247.43
2018,4,3,15,15,779.0,115.5,2.7,18.3,590.0,291.16,204.12
2018,4,3,15,30,769.0,112.0,2.7,18.3,552.0,242.85,161.58
2018,4,3,15,45,744.0,108.5,2.8,17.7,504.5,187.29,116.0
2018,4,3,16,0,719.0,105.0,2.9,17.1,457.0,139.44,80.82
2018,4,3,16,15,688.0,100.0,2.9,16.6,407.5,92.89,55.04
2018,4,3,16,30,657.0,95.0,2.9,16.1,358.0,62.35,49.59
2018,4,3,16,45,615.5,88.0,2.9,15.65,307.0,59.97,47.71
2018,4,3,17,0,574.0,81.0,2.9,15.2,256.0,57.45,45.61
2018,4,3,17,15,507.5,73.0,2.85,14.6,206.0,53.88,42.45
2018,4,3,17,30,441.0,65.0,2.8,14.0,156.0,50.21,38.99
2018,4,3,17,45,336.0,53.0,2.75,13.35,110.5,40.6,30.0
2018,4,3,18,0,231.0,41.0,2.7,12.7,65.0,32.15,21.24
2018,4,3,18,15,135.5,25.5,2.65,12.4,37.5,20.41,0.0
2018,4,3,18,30,40.0,10.0,2.6,12.1,10.0,9.53,0.0
2018,4,3,18,45,20.0,5.0,2.55,11.75,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,5,45,20.0,7.0,2.4,10.4,7.5,0.0,0.0
2018,4,4,6,0,40.0,14.0,2.5,10.6,15.0,31.08,0.0
2018,4,4,6,15,105.5,29.5,2.6,10.95,40.5,104.4,59.39
2018,4,4,6,30,171.0,45.0,2.7,11.3,66.0,163.53,130.32
2018,4,4,6,45,233.5,60.0,2.75,11.6,104.0,233.5,193.17
2018,4,4,7,0,296.0,75.0,2.8,11.9,142.0,297.93,249.89
2018,4,4,7,15,321.0,92.5,2.75,12.3,182.0,345.3,290.28
2018,4,4,7,30,346.0,110.0,2.7,12.7,222.0,393.49,329.79
2018,4,4,7,45,368.0,128.0,2.65,13.05,265.5,440.62,367.05
2018,4,4,8,0,390.0,146.0,2.6,13.4,309.0,487.78,403.13
2018,4,4,8,15,355.5,165.5,2.55,13.75,328.5,478.41,393.42
2018,4,4,8,30,321.0,185.0,2.5,14.1,348.0,479.3,391.58
2018,4,4,8,45,221.5,223.0,2.45,14.5,340.5,431.68,350.07
2018,4,4,9,0,122.0,261.0,2.4,14.9,333.0,391.49,314.15
2018,4,4,9,15,138.5,282.5,2.35,15.2,369.5,428.08,341.66
2018,4,4,9,30,155.0,304.0,2.3,15.5,406.0,464.24,368.02
2018,4,4,9,45,262.5,301.0,2.3,15.8,485.5,565.61,445.6
2018,4,4,10,0,370.0,298.0,2.3,16.1,565.0,654.88,511.71
2018,4,4,10,15,462.5,278.5,2.25,16.35,626.0,723.9,561.21
2018,4,4,10,30,555.0,259.0,2.2,16.6,687.0,780.21,600.95
2018,4,4,10,45,615.0,242.0,2.2,16.8,729.5,810.9,621.99
2018,4,4,11,0,675.0,225.0,2.2,17.0,772.0,835.93,639.17
2018,4,4,11,15,782.5,178.0,2.15,17.1,823.0,864.01,657.74
2018,4,4,11,30,890.0,131.0,2.1,17.2,874.0,886.37,671.62
2018,4,4,11,45,903.5,125.0,2.05,17.35,885.0,871.57,660.15
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,853.43,646.9
2018,4,4,12,15,866.0,143.5,2.05,17.45,877.0,813.75,620.32
2018,4,4,12,30,815.0,168.0,2.1,17.4,858.0,770.29,590.55
2018,4,4,12,45,606.0,257.0,2.2,17.4,767.0,673.6,518.09
2018,4,4,13,0,397.0,346.0,2.3,17.4,676.0,585.25,450.64
2018,4,4,13,15,359.0,353.0,2.35,17.3,647.0,546.97,422.35
2018,4,4,13,30,321.0,360.0,2.4,17.2,618.0,510.53,394.79
2018,4,4,13,45,296.0,357.0,2.45,17.1,589.5,475.1,367.95
2018,4,4,14,0,271.0,354.0,2.5,17.0,561.0,441.28,342.05
2018,4,4,14,15,203.0,344.5,2.55,16.9,496.0,388.96,301.96
2018,4,4,14,30,135.0,335.0,2.6,16.8,431.0,338.71,263.6
2018,4,4,14,45,123.0,316.0,2.6,16.7,400.0,308.18,239.98
2018,4,4,15,0,111.0,297.0,2.6,16.6,369.0,285.4,222.23
2018,4,4,15,15,136.0,273.0,2.6,16.6,355.5,257.33,199.1
2018,4,4,15,30,161.0,249.0,2.6,16.6,342.0,233.31,178.72
2018,4,4,15,45,178.5,228.5,2.55,16.2,323.5,208.15,157.97
2018,4,4,16,0,196.0,208.0,2.5,15.8,305.0,181.29,136.7
2018,4,4,16,15,176.0,185.0,2.45,15.45,265.0,149.49,114.79
2018,4,4,16,30,156.0,162.0,2.4,15.1,225.0,123.55,103.28
2018,4,4,16,45,147.5,141.5,2.35,14.8,194.5,109.6,91.5
2018,4,4,17,0,139.0,121.0,2.3,14.5,164.0,95.17,79.03
2018,4,4,17,15,107.5,99.5,2.25,14.05,129.0,79.57,65.29
2018,4,4,17,30,76.0,78.0,2.2,13.6,94.0,63.5,50.82
2018,4,4,17,45,52.5,58.0,2.1,13.15,67.5,48.05,36.6
2018,4,4,18,0,29.0,38.0,2.0,12.7,41.0,33.29,22.38
2018,4,4,18,15,14.5,22.0,2.05,12.55,23.5,19.57,0.0
2018,4,4,18,30,0.0,6.0,2.1,12.4,6.0,5.72,0.0
2018,4,4,18,45,0.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,10.9,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.2,6.0,5.72,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.45,14.5,13.44,3.49
2018,4,5,6,30,0.0,23.0,2.1,11.7,23.0,21.34,12.14
2018,4,5,6,45,0.0,34.0,2.1,11.95,34.0,31.57,21.3
2018,4,5,7,0,0.0,45.0,2.1,12.2,45.0,41.81,30.35
2018,4,5,7,15,10.0,66.0,2.15,12.45,69.5,69.11,54.14
2018,4,5,7,30,20.0,87.0,2.2,12.7,94.0,103.56,83.72
2018,4,5,7,45,16.0,109.0,2.2,12.9,115.0,117.8,95.36
2018,4,5,8,0,12.0,131.0,2.2,13.1,136.0,137.34,111.2
2018,4,5,8,15,39.0,171.5,2.2,13.6,191.0,211.89,172.96
2018,4,5,8,30,66.0,212.0,2.2,14.1,246.0,279.22,227.04
2018,4,5,8,45,79.0,233.5,2.2,14.6,277.5,312.66,252.63
2018,4,5,9,0,92.0,255.0,2.2,15.1,309.0,346.13,277.92
2018,4,5,9,15,65.0,250.5,2.1,15.45,290.0,315.23,251.56
2018,4,5,9,30,38.0,246.0,2.0,15.8,271.0,284.32,225.51
2018,4,5,9,45,34.5,233.5,1.9,16.15,257.0,265.76,210.17
2018,4,5,10,0,31.0,221.0,1.8,16.5,243.0,247.86,195.38
2018,4,5,10,15,21.5,223.5,1.85,16.65,239.0,240.49,188.87
2018,4,5,10,30,12.0,226.0,1.9,16.8,235.0,225.69,176.56
2018,4,5,10,45,20.0,270.5,1.9,16.9,286.5,275.56,215.34
2018,4,5,11,0,28.0,315.0,1.9,17.0,338.0,333.4,259.31
2018,4,5,11,15,51.0,349.0,2.0,16.95,391.5,384.33,298.26
2018,4,5,11,30,74.0,383.0,2.1,16.9,445.0,433.56,335.46
2018,4,5,11,45,56.0,359.0,2.2,16.85,406.0,390.55,302.62
2018,4,5,12,0,38.0,335.0,2.3,16.8,367.0,348.93,270.96
2018,4,5,12,15,23.0,274.0,2.35,16.6,293.5,276.28,215.34
2018,4,5,12,30,8.0,213.0,2.4,16.4,220.0,204.52,159.37
2018,4,5,12,45,7.5,205.0,2.45,16.2,211.5,196.05,153.04
2018,4,5,13,0,7.0,197.0,2.5,16.0,203.0,187.67,146.6
2018,4,5,13,15,7.0,202.0,2.45,15.85,208.0,191.55,149.85
2018,4,5,13,30,7.0,207.0,2.4,15.7,213.0,195.33,153.0
2018,4,5,13,45,5.5,195.5,2.3,15.5,200.0,183.32,143.64
2018,4,5,14,0,4.0,184.0,2.2,15.3,187.0,171.51,134.47
2018,4,5,14,15,3.0,179.5,2.15,15.1,181.5,166.37,130.65
2018,4,5,14,30,2.0,175.0,2.1,14.9,176.0,161.32,126.91
2018,4,5,14,45,1.0,164.5,2.0,14.7,165.0,151.08,118.98
2018,4,5,15,0,0.0,154.0,1.9,14.5,154.0,141.0,111.16
2018,4,5,15,15,0.5,152.0,1.9,14.5,152.5,138.8,109.66
2018,4,5,15,30,1.0,150.0,1.9,14.5,151.0,136.4,107.99
2018,4,5,15,45,2.5,148.5,1.6,14.1,150.0,134.33,106.65
2018,4,5,16,0,4.0,147.0,1.3,13.7,149.0,131.77,104.91
2018,4,5,16,15,4.0,140.5,1.25,13.55,142.5,124.61,99.43
2018,4,5,16,30,4.0,134.0,1.2,13.4,136.0,117.34,98.37
2018,4,5,16,45,2.0,114.0,1.1,13.25,115.0,100.69,84.07
2018,4,5,17,0,0.0,94.0,1.0,13.1,94.0,83.83,69.37
2018,4,5,17,15,0.0,74.0,0.95,12.95,74.0,66.78,54.22
2018,4,5,17,30,0.0,54.0,0.9,12.8,54.0,49.48,38.6
2018,4,5,17,45,0.0,40.0,0.9,12.65,40.0,36.92,26.99
2018,4,5,18,0,0.0,26.0,0.9,12.5,26.0,24.14,14.87
2018,4,5,18,15,0.0,15.0,0.95,12.45,15.0,13.92,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.4,4.0,3.81,0.0
2018,4,5,18,45,0.0,2.0,1.05,12.35,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.0,13.0,4.0,3.81,0.0
2018,4,6,6,15,0.0,9.0,3.1,13.05,9.0,8.33,0.31
2018,4,6,6,30,0.0,14.0,3.2,13.1,14.0,12.97,5.15
2018,4,6,6,45,0.0,19.5,3.3,13.2,19.5,18.07,9.74
2018,4,6,7,0,0.0,25.0,3.4,13.3,25.0,23.18,14.27
2018,4,6,7,15,0.0,30.5,3.45,13.45,30.5,28.3,18.73
2018,4,6,7,30,0.0,36.0,3.5,13.6,36.0,33.42,23.11
2018,4,6,7,45,0.0,50.0,3.6,13.8,50.0,46.46,34.19
2018,4,6,8,0,0.0,64.0,3.7,14.0,64.0,59.53,45.15
2018,4,6,8,15,0.0,69.5,3.65,14.3,69.5,64.67,49.28
2018,4,6,8,30,0.0,75.0,3.6,14.6,75.0,69.82,53.37
2018,4,6,8,45,0.0,76.0,3.55,14.85,76.0,70.77,53.93
2018,4,6,9,0,0.0,77.0,3.5,15.1,77.0,71.73,54.5
2018,4,6,9,15,0.0,71.0,3.5,15.35,71.0,66.14,49.66
2018,4,6,9,30,0.0,65.0,3.5,15.6,65.0,60.56,44.86
2018,4,6,9,45,0.0,63.0,3.5,15.8,63.0,58.71,43.19
2018,4,6,10,0,0.0,61.0,3.5,16.0,61.0,56.86,41.54
2018,4,6,10,15,0.0,71.5,3.55,16.1,71.5,66.7,49.53
2018,4,6,10,30,0.0,82.0,3.6,16.2,82.0,76.54,57.49
2018,4,6,10,45,1.5,110.0,3.65,16.3,111.0,104.29,80.05
2018,4,6,11,0,3.0,138.0,3.7,16.4,140.0,132.12,102.46
2018,4,6,11,15,3.0,150.5,3.7,16.4,153.0,143.82,111.74
2018,4,6,11,30,3.0,163.0,3.7,16.4,166.0,155.45,120.96
2018,4,6,11,45,5.5,186.5,3.75,16.45,191.5,179.41,140.08
2018,4,6,12,0,8.0,210.0,3.8,16.5,217.0,203.06,158.83
2018,4,6,12,15,11.0,229.5,3.8,16.5,239.0,222.97,174.58
2018,4,6,12,30,14.0,249.0,3.8,16.5,261.0,242.43,189.92
2018,4,6,12,45,8.0,188.5,3.8,16.5,195.5,181.19,141.38
2018,4,6,13,0,2.0,128.0,3.8,16.5,130.0,120.67,92.91
2018,4,6,13,15,2.5,128.5,3.75,16.5,130.5,121.27,93.54
2018,4,6,13,30,3.0,129.0,3.7,16.5,131.0,121.82,94.06
2018,4,6,13,45,9.5,189.0,3.7,16.5,196.0,179.72,140.75
2018,4,6,14,0,16.0,249.0,3.7,16.5,261.0,235.37,185.01
2018,4,6,14,15,14.5,236.0,3.55,16.4,246.5,221.53,174.13
2018,4,6,14,30,13.0,223.0,3.4,16.3,232.0,207.88,163.56
2018,4,6,14,45,10.5,199.0,3.3,16.25,206.0,184.63,145.26
2018,4,6,15,0,8.0,175.0,3.2,16.2,180.0,161.77,127.21
2018,4,6,15,15,4.0,153.5,3.2,16.2,156.0,141.05,110.81
2018,4,6,15,30,0.0,132.0,3.2,16.2,132.0,120.85,94.76
2018,4,6,15,45,26.0,132.0,3.0,16.05,145.0,120.3,93.52
2018,4,6,16,0,52.0,132.0,2.8,15.9,158.0,120.19,92.71
2018,4,6,16,15,62.5,115.0,2.75,15.85,143.0,103.16,79.31
2018,4,6,16,30,73.0,98.0,2.7,15.8,128.0,80.22,65.3
2018,4,6,16,45,84.0,101.5,2.65,15.7,131.5,82.65,67.65
2018,4,6,17,0,95.0,105.0,2.6,15.6,135.0,84.56,69.43
2018,4,6,17,15,54.5,78.5,2.55,15.5,95.0,68.39,55.13
2018,4,6,17,30,14.0,52.0,2.5,15.4,55.0,46.91,35.92
2018,4,6,17,45,9.5,41.5,2.5,15.3,43.5,38.23,27.83
2018,4,6,18,0,5.0,31.0,2.5,15.2,32.0,28.51,18.41
2018,4,6,18,15,2.5,19.0,2.5,15.2,19.5,17.55,1.59
2018,4,6,18,30,0.0,7.0,2.5,15.2,7.0,6.67,0.0
2018,4,6,18,45,0.0,3.5,2.55,15.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,45,11.5,6.5,2.8,13.75,7.0,0.0,0.0
2018,4,7,6,0,23.0,13.0,2.8,13.7,14.0,22.86,0.0
2018,4,7,6,15,40.0,24.5,2.9,13.85,29.0,54.02,34.77
2018,4,7,6,30,57.0,36.0,3.0,14.0,44.0,76.59,58.63
2018,4,7,6,45,55.5,47.0,3.1,14.1,57.5,89.18,70.73
2018,4,7,7,0,54.0,58.0,3.2,14.2,71.0,101.69,82.14
2018,4,7,7,15,69.5,80.0,3.35,14.35,101.0,139.36,114.63
2018,4,7,7,30,85.0,102.0,3.5,14.5,131.0,177.38,146.86
2018,4,7,7,45,119.5,126.5,3.6,14.65,174.5,232.88,193.45
2018,4,7,8,0,154.0,151.0,3.7,14.8,218.0,289.7,240.18
2018,4,7,8,15,171.5,178.5,3.75,15.0,261.0,337.66,278.25
2018,4,7,8,30,189.0,206.0,3.8,15.2,304.0,385.43,315.45
2018,4,7,8,45,309.0,209.0,3.8,15.45,387.0,503.75,409.85
2018,4,7,9,0,429.0,212.0,3.8,15.7,470.0,626.77,504.28
2018,4,7,9,15,523.0,203.0,3.8,15.9,539.5,702.41,560.75
2018,4,7,9,30,617.0,194.0,3.8,16.1,609.0,783.92,620.29
2018,4,7,9,45,661.0,189.5,3.8,16.3,655.5,820.52,644.98
2018,4,7,10,0,705.0,185.0,3.8,16.5,702.0,854.93,667.74
2018,4,7,10,15,776.0,163.5,3.85,16.6,753.5,892.71,693.26
2018,4,7,10,30,847.0,142.0,3.9,16.7,805.0,924.24,714.22
2018,4,7,10,45,807.5,165.5,3.95,16.85,812.5,904.99,699.47
2018,4,7,11,0,768.0,189.0,4.0,17.0,820.0,886.75,685.93
2018,4,7,11,15,668.0,236.0,4.0,17.0,792.0,832.7,646.02
2018,4,7,11,30,568.0,283.0,4.0,17.0,764.0,775.72,602.24
2018,4,7,11,45,634.5,255.0,4.05,17.05,796.5,788.59,613.05
2018,4,7,12,0,701.0,227.0,4.1,17.1,829.0,795.68,619.12
2018,4,7,12,15,771.0,196.5,4.1,17.05,857.5,797.89,621.69
2018,4,7,12,30,841.0,166.0,4.1,17.0,886.0,793.91,619.55
2018,4,7,12,45,822.5,175.0,4.1,16.95,873.5,758.21,592.47
2018,4,7,13,0,804.0,184.0,4.1,16.9,861.0,721.34,564.33
2018,4,7,13,15,803.0,180.5,4.1,16.8,845.5,683.75,535.75
2018,4,7,13,30,802.0,177.0,4.1,16.7,830.0,644.46,505.29
2018,4,7,13,45,801.5,171.5,4.15,16.65,807.5,602.13,471.93
2018,4,7,14,0,801.0,166.0,4.2,16.6,785.0,558.38,436.62
2018,4,7,14,15,792.5,162.0,4.2,16.45,754.0,510.89,397.58
2018,4,7,14,30,784.0,158.0,4.2,16.3,723.0,458.65,353.93
2018,4,7,14,45,774.0,152.5,4.2,16.15,686.0,408.24,310.6
2018,4,7,15,0,764.0,147.0,4.2,16.0,649.0,358.05,266.52
2018,4,7,15,15,744.0,143.5,4.2,16.0,605.5,307.19,221.51
2018,4,7,15,30,724.0,140.0,4.2,16.0,562.0,257.97,178.15
2018,4,7,15,45,702.5,133.5,4.15,15.65,515.0,207.98,135.97
2018,4,7,16,0,681.0,127.0,4.1,15.3,468.0,160.22,99.21
2018,4,7,16,15,649.5,120.0,4.0,15.05,418.0,113.96,70.95
2018,4,7,16,30,618.0,113.0,3.9,14.8,368.0,75.56,61.46
2018,4,7,16,45,572.0,105.0,3.85,14.55,316.0,72.99,59.44
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,69.1,56.12
2018,4,7,17,15,454.5,88.5,3.55,13.9,213.5,64.59,52.14
2018,4,7,17,30,383.0,80.0,3.3,13.5,163.0,59.91,47.76
2018,4,7,17,45,284.0,65.5,3.1,13.1,118.0,50.17,38.61
2018,4,7,18,0,185.0,51.0,2.9,12.7,73.0,40.73,29.14
2018,4,7,18,15,106.0,32.0,2.8,12.45,43.5,25.95,7.35
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,12.39,0.0
2018,4,7,18,45,13.5,6.5,2.55,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.55,10.2,12.5,10.01,0.0
2018,4,8,6,0,89.0,21.0,2.6,10.5,25.0,76.6,0.0
2018,4,8,6,15,198.5,37.5,2.75,10.9,61.5,176.85,130.67
2018,4,8,6,30,308.0,54.0,2.9,11.3,98.0,262.89,214.58
2018,4,8,6,45,399.0,64.0,3.05,11.65,146.0,339.2,282.89
2018,4,8,7,0,490.0,74.0,3.2,12.0,194.0,425.87,357.44
2018,4,8,7,15,550.0,81.5,3.25,12.35,246.0,493.95,414.23
2018,4,8,7,30,610.0,89.0,3.3,12.7,298.0,564.56,470.96
2018,4,8,7,45,651.5,94.5,3.35,13.0,350.5,621.25,514.62
2018,4,8,8,0,693.0,100.0,3.4,13.3,403.0,678.43,556.57
2018,4,8,8,15,722.0,105.0,3.35,13.6,453.5,725.12,589.09
2018,4,8,8,30,751.0,110.0,3.3,13.9,504.0,770.86,620.21
2018,4,8,8,45,771.0,114.0,3.25,14.25,550.5,806.5,643.17
2018,4,8,9,0,791.0,118.0,3.2,14.6,597.0,836.17,661.52
2018,4,8,9,15,810.5,119.5,3.15,14.9,639.5,864.65,678.97
2018,4,8,9,30,830.0,121.0,3.1,15.2,682.0,890.64,694.5
2018,4,8,9,45,848.5,119.5,3.05,15.5,719.5,909.68,705.08
2018,4,8,10,0,867.0,118.0,3.0,15.8,757.0,925.84,713.71
2018,4,8,10,15,875.5,119.5,3.0,16.05,787.0,926.34,712.08
2018,4,8,10,30,884.0,121.0,3.0,16.3,817.0,930.8,713.49
2018,4,8,10,45,888.5,123.0,3.0,16.5,839.5,928.94,710.79
2018,4,8,11,0,893.0,125.0,3.0,16.7,862.0,923.84,706.05
2018,4,8,11,15,896.5,126.0,2.95,16.9,877.0,913.61,697.58
2018,4,8,11,30,900.0,127.0,2.9,17.1,892.0,900.21,687.12
2018,4,8,11,45,901.5,127.5,2.9,17.3,899.0,881.53,673.53
2018,4,8,12,0,903.0,128.0,2.9,17.5,906.0,859.9,658.02
2018,4,8,12,15,903.5,127.5,2.9,17.6,905.0,833.67,639.62
2018,4,8,12,30,904.0,127.0,2.9,17.7,904.0,804.75,619.37
2018,4,8,12,45,903.5,125.5,2.9,17.8,895.5,771.64,596.13
2018,4,8,13,0,903.0,124.0,2.9,17.9,887.0,736.16,570.1
2018,4,8,13,15,898.0,124.0,2.9,17.95,870.0,696.87,540.33
2018,4,8,13,30,893.0,124.0,2.9,18.0,853.0,655.81,508.67
2018,4,8,13,45,884.5,122.5,2.9,18.0,827.0,609.92,472.84
2018,4,8,14,0,876.0,121.0,2.9,18.0,801.0,562.98,435.34
2018,4,8,14,15,865.0,119.5,2.95,17.95,768.5,513.99,395.53
2018,4,8,14,30,854.0,118.0,3.0,17.9,736.0,460.34,351.1
2018,4,8,14,45,839.5,116.5,3.05,17.85,697.5,408.94,307.21
2018,4,8,15,0,825.0,115.0,3.1,17.8,659.0,358.01,262.7
2018,4,8,15,15,807.5,112.0,3.1,17.8,615.5,305.72,216.57
2018,4,8,15,30,790.0,109.0,3.1,17.8,572.0,254.71,171.64
2018,4,8,15,45,763.5,106.5,3.3,17.45,524.0,204.13,129.22
2018,4,8,16,0,737.0,104.0,3.5,17.1,476.0,150.28,87.75
2018,4,8,16,15,700.0,100.5,3.55,16.7,424.0,103.33,59.44
2018,4,8,16,30,663.0,97.0,3.6,16.3,372.0,62.89,49.98
2018,4,8,16,45,611.5,92.0,3.65,15.95,319.0,62.15,49.55
2018,4,8,17,0,560.0,87.0,3.7,15.6,266.0,61.43,49.06
2018,4,8,17,15,491.5,79.5,3.6,15.0,215.5,58.53,46.55
2018,4,8,17,30,423.0,72.0,3.5,14.4,165.0,53.64,42.07
2018,4,8,17,45,323.0,59.5,3.45,13.8,119.5,45.32,34.29
2018,4,8,18,0,223.0,47.0,3.4,13.2,74.0,36.65,25.73
2018,4,8,18,15,132.5,30.5,3.25,12.9,44.5,24.27,8.1
2018,4,8,18,30,42.0,14.0,3.1,12.6,15.0,13.34,0.0
2018,4,8,18,45,21.0,7.0,3.0,12.25,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,1.05,11.7,9.5,12.56,0.0
2018,4,9,6,0,19.0,18.0,1.0,11.9,19.0,29.08,0.0
2018,4,9,6,15,67.5,36.0,1.05,12.5,45.0,87.69,63.43
2018,4,9,6,30,116.0,54.0,1.1,13.1,71.0,146.55,117.29
2018,4,9,6,45,141.5,73.5,1.2,13.7,103.0,188.52,154.37
2018,4,9,7,0,167.0,93.0,1.3,14.3,135.0,231.92,191.59
2018,4,9,7,15,168.5,115.0,1.3,14.7,165.5,252.5,208.77
2018,4,9,7,30,170.0,137.0,1.3,15.1,196.0,283.07,233.14
2018,4,9,7,45,174.5,157.5,1.35,15.45,226.5,313.24,256.59
2018,4,9,8,0,179.0,178.0,1.4,15.8,257.0,342.96,279.09
2018,4,9,8,15,144.0,204.0,1.4,16.2,272.5,347.16,279.84
2018,4,9,8,30,109.0,230.0,1.4,16.6,288.0,335.78,268.61
2018,4,9,8,45,122.0,253.0,1.4,17.0,323.0,384.8,305.32
2018,4,9,9,0,135.0,276.0,1.4,17.4,358.0,420.72,331.14
2018,4,9,9,15,363.5,236.0,1.35,17.85,478.5,587.88,459.47
2018,4,9,9,30,592.0,196.0,1.3,18.3,599.0,767.49,587.48
2018,4,9,9,45,694.0,174.0,1.3,18.75,670.5,837.44,631.68
2018,4,9,10,0,796.0,152.0,1.3,19.2,742.0,900.9,670.92
2018,4,9,10,15,806.5,154.0,1.25,19.55,772.0,910.23,673.55
2018,4,9,10,30,817.0,156.0,1.2,19.9,802.0,916.47,674.91
2018,4,9,10,45,825.5,157.0,1.2,20.3,825.5,916.74,673.18
2018,4,9,11,0,834.0,158.0,1.2,20.7,849.0,913.83,669.61
2018,4,9,11,15,775.5,192.0,1.2,20.95,843.5,885.86,650.3
2018,4,9,11,30,717.0,226.0,1.2,21.2,838.0,852.13,627.22
2018,4,9,11,45,707.5,233.0,1.2,21.5,841.0,831.61,612.49
2018,4,9,12,0,698.0,240.0,1.2,21.8,844.0,808.94,596.15
2018,4,9,12,15,667.0,254.5,1.15,22.0,831.0,774.39,571.06
2018,4,9,12,30,636.0,269.0,1.1,22.2,818.0,739.14,545.51
2018,4,9,12,45,599.5,284.5,1.1,22.4,797.5,700.57,518.03
2018,4,9,13,0,563.0,300.0,1.1,22.6,777.0,663.24,491.14
2018,4,9,13,15,569.0,290.5,1.05,22.75,764.5,632.08,468.72
2018,4,9,13,30,575.0,281.0,1.0,22.9,752.0,599.42,444.8
2018,4,9,13,45,557.5,276.0,0.9,23.05,722.0,555.81,412.26
2018,4,9,14,0,540.0,271.0,0.8,23.2,692.0,512.8,379.79
2018,4,9,14,15,544.5,254.5,0.7,23.2,664.5,471.57,348.37
2018,4,9,14,30,549.0,238.0,0.6,23.2,637.0,429.48,315.54
2018,4,9,14,45,561.5,219.5,0.55,23.15,609.0,387.99,282.59
2018,4,9,15,0,574.0,201.0,0.5,23.1,581.0,345.0,247.56
2018,4,9,15,15,569.0,186.5,0.5,23.1,542.5,298.89,210.04
2018,4,9,15,30,564.0,172.0,0.5,23.1,504.0,253.17,172.59
2018,4,9,15,45,534.5,164.5,0.7,22.9,458.5,209.12,138.48
2018,4,9,16,0,505.0,157.0,0.9,22.7,413.0,168.13,108.76
2018,4,9,16,15,492.5,141.0,1.1,22.05,369.0,125.19,81.3
2018,4,9,16,30,480.0,125.0,1.3,21.4,325.0,84.15,67.08
2018,4,9,16,45,498.5,105.5,1.5,20.75,289.0,72.82,57.76
2018,4,9,17,0,517.0,86.0,1.7,20.1,253.0,60.24,47.11
2018,4,9,17,15,432.5,77.5,1.8,19.25,200.0,56.05,43.59
2018,4,9,17,30,348.0,69.0,1.9,18.4,147.0,51.07,39.17
2018,4,9,17,45,284.0,56.0,2.05,17.55,108.5,42.39,31.27
2018,4,9,18,0,220.0,43.0,2.2,16.7,70.0,33.3,22.62
2018,4,9,18,15,142.5,28.5,2.15,16.3,43.0,22.53,8.15
2018,4,9,18,30,65.0,14.0,2.1,15.9,16.0,13.34,0.0
2018,4,9,18,45,32.5,7.0,2.05,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.5,7.0,1.9,12.85,7.0,7.73,0.0
2018,4,10,6,0,5.0,14.0,1.9,13.0,14.0,15.8,0.0
2018,4,10,6,15,34.0,30.5,1.95,13.25,35.5,59.34,41.77
2018,4,10,6,30,63.0,47.0,2.0,13.5,57.0,95.64,75.16
2018,4,10,6,45,73.5,57.0,2.1,13.8,72.5,113.28,91.61
2018,4,10,7,0,84.0,67.0,2.2,14.1,88.0,132.4,108.75
2018,4,10,7,15,42.0,58.0,2.3,14.25,68.5,93.45,75.3
2018,4,10,7,30,0.0,49.0,2.4,14.4,49.0,45.53,33.33
2018,4,10,7,45,0.0,73.5,2.5,14.6,73.5,68.4,52.64
2018,4,10,8,0,0.0,98.0,2.6,14.8,98.0,92.63,72.76
2018,4,10,8,15,0.0,100.0,2.65,14.9,100.0,94.11,73.7
2018,4,10,8,30,0.0,102.0,2.7,15.0,102.0,95.76,74.8
2018,4,10,8,45,0.0,96.5,2.8,15.1,96.5,90.16,69.89
2018,4,10,9,0,0.0,91.0,2.9,15.2,91.0,84.83,65.25
2018,4,10,9,15,0.0,79.5,2.85,15.35,79.5,74.1,56.17
2018,4,10,9,30,0.0,68.0,2.8,15.5,68.0,63.37,47.14
2018,4,10,9,45,5.0,121.0,2.8,15.6,124.5,118.11,92.15
2018,4,10,10,0,10.0,174.0,2.8,15.7,181.0,173.98,137.17
2018,4,10,10,15,25.5,251.5,2.75,15.75,271.5,272.96,215.74
2018,4,10,10,30,41.0,329.0,2.7,15.8,362.0,365.14,286.7
2018,4,10,10,45,53.5,351.0,2.65,15.9,395.0,395.93,309.61
2018,4,10,11,0,66.0,373.0,2.6,16.0,428.0,425.83,331.86
2018,4,10,11,15,44.5,339.0,2.65,16.0,376.5,368.93,287.84
2018,4,10,11,30,23.0,305.0,2.7,16.0,325.0,307.83,240.45
2018,4,10,11,45,20.5,301.0,2.7,16.0,319.0,300.4,234.72
2018,4,10,12,0,18.0,297.0,2.7,16.0,313.0,293.09,228.93
2018,4,10,12,15,16.5,274.5,2.75,15.95,289.0,269.43,210.65
2018,4,10,12,30,15.0,252.0,2.8,15.9,265.0,246.12,192.59
2018,4,10,12,45,12.0,222.0,2.85,15.85,232.5,215.12,168.34
2018,4,10,13,0,9.0,192.0,2.9,15.8,200.0,184.57,144.27
2018,4,10,13,15,26.0,268.0,3.0,15.75,289.5,262.58,206.32
2018,4,10,13,30,43.0,344.0,3.1,15.7,379.0,336.37,263.76
2018,4,10,13,45,38.0,326.0,3.15,15.6,356.5,313.31,245.87
2018,4,10,14,0,33.0,308.0,3.2,15.5,334.0,290.97,228.79
2018,4,10,14,15,23.5,275.5,3.3,15.4,293.5,260.35,205.15
2018,4,10,14,30,14.0,243.0,3.4,15.3,253.0,225.86,178.29
2018,4,10,14,45,40.0,258.5,3.45,15.25,285.5,240.26,189.81
2018,4,10,15,0,66.0,274.0,3.5,15.2,318.0,255.86,201.78
2018,4,10,15,15,106.0,269.0,3.5,15.2,334.0,255.93,200.56
2018,4,10,15,30,146.0,264.0,3.5,15.2,350.0,244.12,189.35
2018,4,10,15,45,156.0,239.5,3.65,15.05,325.0,215.93,166.17
2018,4,10,16,0,166.0,215.0,3.8,14.9,300.0,187.01,142.91
2018,4,10,16,15,254.5,182.0,3.75,14.75,296.5,148.77,110.88
2018,4,10,16,30,343.0,149.0,3.7,14.6,293.0,109.26,91.03
2018,4,10,16,45,356.0,115.5,3.7,14.45,247.5,79.32,65.01
2018,4,10,17,0,369.0,82.0,3.7,14.3,202.0,57.39,45.71
2018,4,10,17,15,300.5,60.0,3.5,13.9,146.5,42.74,32.69
2018,4,10,17,30,232.0,38.0,3.3,13.5,91.0,27.49,18.98
2018,4,10,17,45,278.0,41.5,3.1,13.05,88.5,31.03,21.88
2018,4,10,18,0,324.0,45.0,2.9,12.6,86.0,34.96,24.57
2018,4,10,18,15,205.5,31.5,2.85,12.25,53.0,25.01,11.0
2018,4,10,18,30,87.0,18.0,2.8,11.9,20.0,17.16,0.0
2018,4,10,18,45,43.5,9.0,2.75,11.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,5,45,16.5,10.0,2.6,10.9,11.0,16.56,0.0
2018,4,11,6,0,33.0,20.0,2.5,11.0,22.0,43.33,2.12
2018,4,11,6,15,62.5,38.5,2.6,11.3,47.0,87.65,65.6
2018,4,11,6,30,92.0,57.0,2.7,11.6,72.0,127.32,102.68
2018,4,11,6,45,162.5,75.5,2.75,11.85,113.0,203.88,169.71
2018,4,11,7,0,233.0,94.0,2.8,12.1,154.0,276.05,232.2
2018,4,11,7,15,271.5,107.5,2.75,12.25,193.0,324.49,273.34
2018,4,11,7,30,310.0,121.0,2.7,12.4,232.0,375.33,315.29
2018,4,11,7,45,279.5,151.0,2.65,12.55,262.5,396.9,330.79
2018,4,11,8,0,249.0,181.0,2.6,12.7,293.0,414.83,342.9
2018,4,11,8,15,259.0,198.5,2.55,12.85,327.0,447.1,367.19
2018,4,11,8,30,269.0,216.0,2.5,13.0,361.0,478.85,390.53
2018,4,11,8,45,223.5,246.0,2.45,13.1,373.5,463.58,375.78
2018,4,11,9,0,178.0,276.0,2.4,13.2,386.0,458.54,369.01
2018,4,11,9,15,262.0,284.0,2.5,13.3,458.0,554.03,443.22
2018,4,11,9,30,346.0,292.0,2.6,13.4,530.0,637.31,506.11
2018,4,11,9,45,290.5,313.5,2.7,13.5,520.5,609.17,482.1
2018,4,11,10,0,235.0,335.0,2.8,13.6,511.0,578.75,457.11
2018,4,11,10,15,168.5,355.5,3.0,13.65,484.0,524.03,413.95
2018,4,11,10,30,102.0,376.0,3.2,13.7,457.0,469.74,370.61
2018,4,11,10,45,129.0,387.5,3.4,13.75,493.0,511.62,403.14
2018,4,11,11,0,156.0,399.0,3.6,13.8,529.0,541.52,426.09
2018,4,11,11,15,266.0,387.0,3.7,13.8,613.5,626.96,492.77
2018,4,11,11,30,376.0,375.0,3.8,13.8,698.0,699.62,548.55
2018,4,11,11,45,357.5,385.5,3.95,13.75,694.5,681.06,533.99
2018,4,11,12,0,339.0,396.0,4.1,13.7,691.0,661.75,519.37
2018,4,11,12,15,236.0,405.0,4.15,13.7,610.5,573.76,451.29
2018,4,11,12,30,133.0,414.0,4.2,13.7,530.0,488.98,384.96
2018,4,11,12,45,92.5,396.5,4.3,13.7,476.5,433.64,342.23
2018,4,11,13,0,52.0,379.0,4.4,13.7,423.0,383.16,302.67
2018,4,11,13,15,145.0,374.5,4.4,13.65,494.5,433.31,343.67
2018,4,11,13,30,238.0,370.0,4.4,13.6,566.0,473.34,375.56
2018,4,11,13,45,316.0,349.5,4.45,13.55,602.0,485.15,385.0
2018,4,11,14,0,394.0,329.0,4.5,13.5,638.0,490.09,388.41
2018,4,11,14,15,304.0,317.5,4.55,13.5,550.5,414.49,328.5
2018,4,11,14,30,214.0,306.0,4.6,13.5,463.0,353.09,279.78
2018,4,11,14,45,168.5,281.5,4.65,13.5,401.0,302.0,239.07
2018,4,11,15,0,123.0,257.0,4.7,13.5,339.0,255.78,202.31
2018,4,11,15,15,147.0,259.0,4.7,13.5,351.0,253.67,199.42
2018,4,11,15,30,171.0,261.0,4.7,13.5,363.0,248.2,193.47
2018,4,11,15,45,159.0,241.0,4.75,13.4,329.5,218.08,169.19
2018,4,11,16,0,147.0,221.0,4.8,13.3,296.0,189.42,146.77
2018,4,11,16,15,93.0,168.5,4.8,13.15,214.5,138.39,108.26
2018,4,11,16,30,39.0,116.0,4.8,13.0,133.0,99.79,83.3
2018,4,11,16,45,56.0,92.5,4.8,12.85,113.0,81.22,67.12
2018,4,11,17,0,73.0,69.0,4.8,12.7,93.0,58.44,46.95
2018,4,11,17,15,36.5,55.5,4.9,12.45,67.5,50.67,40.01
2018,4,11,17,30,0.0,42.0,5.0,12.2,42.0,39.01,29.42
2018,4,11,17,45,0.0,30.5,5.05,12.0,30.5,28.31,19.56
2018,4,11,18,0,0.0,19.0,5.1,11.8,19.0,17.61,9.66
2018,4,11,18,15,0.0,12.0,5.0,11.55,12.0,11.12,2.16
2018,4,11,18,30,0.0,5.0,4.9,11.3,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.85,11.05,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,2.9,8.65,17.0,40.51,0.0
2018,4,12,6,0,131.0,26.0,2.9,9.0,34.0,115.08,36.54
2018,4,12,6,15,245.5,40.5,3.05,9.4,74.0,205.72,163.09
2018,4,12,6,30,360.0,55.0,3.2,9.8,114.0,296.48,246.32
2018,4,12,6,45,410.0,66.5,3.35,10.2,156.5,353.89,298.41
2018,4,12,7,0,460.0,78.0,3.5,10.6,199.0,414.99,351.57
2018,4,12,7,15,534.0,85.0,3.55,10.85,255.5,495.05,418.38
2018,4,12,7,30,608.0,92.0,3.6,11.1,312.0,575.26,483.07
2018,4,12,7,45,659.0,96.0,3.6,11.35,367.5,637.61,530.78
2018,4,12,8,0,710.0,100.0,3.6,11.6,423.0,701.0,577.42
2018,4,12,8,15,736.0,105.0,3.6,11.85,473.0,745.85,608.8
2018,4,12,8,30,762.0,110.0,3.6,12.1,523.0,789.56,638.84
2018,4,12,8,45,746.5,125.0,3.55,12.35,558.5,808.07,649.53
2018,4,12,9,0,731.0,140.0,3.5,12.6,594.0,822.92,657.67
2018,4,12,9,15,693.5,162.5,3.45,12.8,616.5,822.98,655.19
2018,4,12,9,30,656.0,185.0,3.4,13.0,639.0,818.67,649.81
2018,4,12,9,45,592.5,217.5,3.35,13.2,643.5,797.13,630.89
2018,4,12,10,0,529.0,250.0,3.3,13.4,648.0,768.52,606.58
2018,4,12,10,15,571.0,244.0,3.3,13.55,688.5,796.84,626.98
2018,4,12,10,30,613.0,238.0,3.3,13.7,729.0,826.69,647.79
2018,4,12,10,45,427.5,284.5,3.3,13.9,631.5,695.11,546.55
2018,4,12,11,0,242.0,331.0,3.3,14.1,534.0,558.26,439.92
2018,4,12,11,15,231.0,355.5,3.4,14.15,552.0,565.18,444.86
2018,4,12,11,30,220.0,380.0,3.5,14.2,570.0,570.74,448.05
2018,4,12,11,45,368.5,351.5,3.6,14.3,672.5,658.16,516.63
2018,4,12,12,0,517.0,323.0,3.7,14.4,775.0,743.24,581.28
2018,4,12,12,15,523.0,316.0,3.8,14.35,772.5,721.78,565.32
2018,4,12,12,30,529.0,309.0,3.9,14.3,770.0,698.59,548.59
2018,4,12,12,45,631.0,262.0,4.05,14.3,806.5,707.33,557.33
2018,4,12,13,0,733.0,215.0,4.2,14.3,843.0,708.68,559.92
2018,4,12,13,15,749.0,204.0,4.25,14.3,835.0,677.15,535.84
2018,4,12,13,30,765.0,193.0,4.3,14.3,827.0,642.95,509.33
2018,4,12,13,45,793.0,175.5,4.35,14.25,815.5,609.84,483.09
2018,4,12,14,0,821.0,158.0,4.4,14.2,804.0,571.14,451.66
2018,4,12,14,15,792.0,162.0,4.4,14.1,765.0,519.78,409.21
2018,4,12,14,30,763.0,166.0,4.4,14.0,726.0,465.44,363.71
2018,4,12,14,45,751.5,160.0,4.45,13.95,688.0,415.03,320.25
2018,4,12,15,0,740.0,154.0,4.5,13.9,650.0,365.05,276.2
2018,4,12,15,15,740.5,144.5,4.5,13.9,614.0,316.23,232.02
2018,4,12,15,30,741.0,135.0,4.5,13.9,578.0,266.99,187.36
2018,4,12,15,45,718.5,130.5,4.45,13.65,531.0,217.43,144.53
2018,4,12,16,0,696.0,126.0,4.4,13.4,484.0,170.19,106.73
2018,4,12,16,15,666.0,119.0,4.3,13.2,433.5,122.99,75.38
2018,4,12,16,30,636.0,112.0,4.2,13.0,383.0,79.28,65.15
2018,4,12,16,45,594.5,104.0,4.15,12.8,331.0,70.99,58.03
2018,4,12,17,0,553.0,96.0,4.1,12.6,279.0,68.22,55.71
2018,4,12,17,15,491.0,86.5,3.9,12.2,228.0,62.61,50.76
2018,4,12,17,30,429.0,77.0,3.7,11.8,177.0,57.11,45.7
2018,4,12,17,45,341.5,64.0,3.55,11.4,131.0,48.54,37.65
2018,4,12,18,0,254.0,51.0,3.4,11.0,85.0,39.6,28.92
2018,4,12,18,15,156.5,34.5,3.35,10.75,52.5,27.33,14.4
2018,4,12,18,30,59.0,18.0,3.3,10.5,20.0,17.16,0.0
2018,4,12,18,45,29.5,9.0,3.25,10.25,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,2.25,7.35,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,2.2,7.8,4.0,0.0,0.0
2018,4,13,5,45,76.5,17.0,2.2,8.3,22.0,49.31,0.0
2018,4,13,6,0,144.0,30.0,2.2,8.8,40.0,129.03,58.29
2018,4,13,6,15,245.5,43.5,2.25,9.35,77.5,210.45,167.87
2018,4,13,6,30,347.0,57.0,2.3,9.9,115.0,292.77,242.91
2018,4,13,6,45,421.0,67.0,2.3,10.4,162.5,362.46,304.38
2018,4,13,7,0,495.0,77.0,2.3,10.9,210.0,441.94,371.36
2018,4,13,7,15,558.5,84.0,2.45,11.55,264.0,512.7,429.02
2018,4,13,7,30,622.0,91.0,2.6,12.2,318.0,586.3,486.82
2018,4,13,7,45,668.0,94.5,2.7,12.8,372.0,644.77,529.99
2018,4,13,8,0,714.0,98.0,2.8,13.4,426.0,703.95,572.2
2018,4,13,8,15,741.0,102.5,2.8,13.85,476.0,749.14,602.71
2018,4,13,8,30,768.0,107.0,2.8,14.3,526.0,789.14,628.86
2018,4,13,8,45,787.5,110.0,2.8,14.7,572.0,823.88,650.9
2018,4,13,9,0,807.0,113.0,2.8,15.1,618.0,856.56,671.21
2018,4,13,9,15,825.5,114.5,2.75,15.45,660.5,884.33,687.62
2018,4,13,9,30,844.0,116.0,2.7,15.8,703.0,909.58,702.15
2018,4,13,9,45,861.0,115.0,2.65,16.15,740.5,927.89,711.81
2018,4,13,10,0,878.0,114.0,2.6,16.5,778.0,936.17,714.67
2018,4,13,10,15,885.0,116.0,2.55,16.75,807.0,942.88,716.93
2018,4,13,10,30,892.0,118.0,2.5,17.0,836.0,946.38,717.13
2018,4,13,10,45,896.5,119.0,2.45,17.25,857.5,943.3,713.04
2018,4,13,11,0,901.0,120.0,2.4,17.5,879.0,936.99,706.99
2018,4,13,11,15,903.5,121.5,2.4,17.7,893.5,926.18,698.69
2018,4,13,11,30,906.0,123.0,2.4,17.9,908.0,912.21,688.41
2018,4,13,11,45,905.5,124.0,2.35,18.1,913.5,892.12,673.68
2018,4,13,12,0,905.0,125.0,2.3,18.3,919.0,869.14,657.14
2018,4,13,12,15,889.5,133.0,2.3,18.45,912.5,837.98,635.62
2018,4,13,12,30,874.0,141.0,2.3,18.6,906.0,804.8,612.72
2018,4,13,12,45,887.5,131.5,2.35,18.75,901.5,775.53,592.84
2018,4,13,13,0,901.0,122.0,2.4,18.9,897.0,743.16,570.23
2018,4,13,13,15,838.0,151.0,2.4,19.0,860.5,691.17,530.83
2018,4,13,13,30,775.0,180.0,2.4,19.1,824.0,641.19,492.52
2018,4,13,13,45,767.0,177.0,2.45,19.15,799.0,595.43,457.9
2018,4,13,14,0,759.0,174.0,2.5,19.2,774.0,550.78,423.13
2018,4,13,14,15,754.5,167.5,2.5,19.15,744.0,504.37,386.17
2018,4,13,14,30,750.0,161.0,2.5,19.1,714.0,457.38,347.74
2018,4,13,14,45,724.5,160.0,2.5,19.05,672.0,406.37,305.46
2018,4,13,15,0,699.0,159.0,2.5,19.0,630.0,357.16,263.83
2018,4,13,15,15,692.0,149.0,2.5,19.0,590.0,307.95,221.25
2018,4,13,15,30,685.0,139.0,2.5,19.0,550.0,259.16,178.81
2018,4,13,15,45,709.5,123.0,2.5,18.65,518.5,211.8,137.2
2018,4,13,16,0,734.0,107.0,2.5,18.3,487.0,161.95,96.01
