Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,484.53,356.05
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,437.34,319.4
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,388.16,279.54
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,335.26,236.02
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,280.34,190.91
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,231.71,152.05
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,187.85,118.42
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,141.87,84.91
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,96.99,59.24
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,63.95,49.96
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,57.06,44.26
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,52.78,40.75
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,48.2,36.82
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,44.61,33.57
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,39.63,28.84
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,31.14,20.49
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,22.31,3.65
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,14.77,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,25.2,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,54.56,18.73
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,76.46,57.44
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,64.35,49.63
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,58.35,44.98
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,55.75,42.71
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,54.86,41.53
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,65.62,50.58
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,76.79,59.8
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,94.04,73.98
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,111.26,87.9
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,131.41,104.06
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,151.53,119.95
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,181.3,143.56
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,211.11,166.79
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,284.49,224.31
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,347.63,272.39
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,483.55,377.05
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,618.63,476.29
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,753.94,575.82
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,880.11,665.32
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,929.0,697.05
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,972.58,724.93
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,960.69,715.81
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,945.66,705.33
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,926.28,692.59
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,903.95,677.93
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,876.92,660.22
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,847.2,640.63
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,813.53,618.22
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,777.43,593.95
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,730.87,561.31
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,683.8,526.63
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,626.32,483.0
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,570.18,439.77
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,528.84,407.54
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,484.28,371.55
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,444.24,337.47
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,395.55,295.17
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,342.08,248.87
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,291.45,204.69
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,235.75,157.31
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,187.86,117.92
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,139.47,82.35
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,94.87,57.22
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,63.84,51.03
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,62.49,50.08
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,59.26,47.37
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,55.85,44.36
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,49.91,38.89
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,41.93,31.37
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,32.7,22.29
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,23.09,5.97
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,16.2,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,35.42,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,108.85,53.35
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,166.64,132.45
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,159.03,130.91
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,149.38,124.38
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,146.08,121.53
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,147.67,121.85
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,167.34,138.09
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,186.96,153.85
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,248.76,205.11
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,325.14,266.46
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,472.57,384.96
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,628.26,503.19
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,743.47,587.27
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,857.94,664.46
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,901.69,691.35
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,941.18,715.8
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,955.44,722.39
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,966.71,727.35
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,971.57,729.2
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,973.26,729.14
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,969.9,725.76
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,963.34,720.43
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,950.24,711.43
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,934.1,700.55
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,914.21,687.56
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,891.48,672.64
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,863.78,654.24
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,833.56,634.06
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,800.12,611.64
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,764.45,587.5
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,725.18,559.97
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,684.21,529.74
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,640.09,496.29
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,594.8,461.07
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,547.0,423.05
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,498.7,383.54
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,448.04,341.26
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,392.18,293.85
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,340.45,248.33
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,289.77,203.23
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,239.23,159.4
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,190.97,119.17
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,137.88,79.28
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,93.47,54.2
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,59.21,47.06
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,58.35,46.52
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,56.17,44.73
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,53.9,42.73
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,49.25,38.41
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,42.64,32.11
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,33.03,22.72
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,23.02,7.43
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,15.25,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,37.81,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,83.99,45.69
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,103.93,81.28
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,171.01,141.27
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,233.54,196.7
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,216.5,182.52
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,204.32,171.13
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,223.1,186.64
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,252.21,210.14
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,313.87,260.26
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,364.23,300.17
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,442.8,363.15
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,538.28,437.14
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,593.69,478.36
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,649.62,519.37
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,729.09,578.14
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,795.84,626.44
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,880.05,686.54
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,953.15,735.53
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,957.67,736.77
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,967.15,742.18
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,964.65,739.62
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,958.97,735.07
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,947.31,726.6
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,932.58,716.13
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,913.94,703.33
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,892.38,688.53
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,865.06,669.64
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,835.19,648.93
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,802.13,625.64
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,766.85,600.65
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,728.01,572.46
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,687.35,541.32
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,643.84,507.27
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,599.0,471.4
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,551.5,432.56
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,503.34,392.18
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,452.66,348.86
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,401.94,304.41
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,343.98,253.35
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,292.52,206.93
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,241.27,161.52
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,191.84,119.43
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,143.02,82.31
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,97.06,55.58
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,54.06,42.68
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,53.69,42.54
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,51.67,40.87
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,49.55,38.99
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,45.55,35.25
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,41.41,31.16
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,32.21,22.18
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,23.82,9.16
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,16.68,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,14.97,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,55.33,30.75
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,87.78,67.48
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,129.17,104.87
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,173.81,144.45
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,143.19,118.0
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,98.32,78.25
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,171.18,140.71
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,252.43,208.24
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,305.32,250.71
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,359.47,293.32
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,426.83,345.23
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,481.61,386.41
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,668.16,530.51
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,854.81,662.47
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,875.0,672.64
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,897.25,685.87
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,900.48,686.65
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,895.05,681.83
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,926.07,701.69
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,950.27,716.47
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,950.17,715.62
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,946.96,713.05
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,924.27,697.01
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,898.99,679.46
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,880.94,667.43
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,860.4,653.65
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,839.02,639.31
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,814.84,623.0
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,789.87,606.22
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,761.47,586.48
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,722.97,558.66
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,682.97,529.13
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,639.25,495.96
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,594.61,461.27
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,545.22,422.22
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,496.64,382.83
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,448.03,342.5
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,394.69,297.49
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,342.55,252.54
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,292.78,209.21
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,243.79,166.81
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,196.34,127.01
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,150.89,92.21
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,107.39,65.7
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,71.39,57.6
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,70.82,57.36
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,67.59,54.67
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,62.52,50.22
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,55.04,43.4
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,47.2,36.02
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,36.52,25.78
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,26.1,11.57
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,17.16,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,51.51,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,149.58,97.53
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,223.57,178.81
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,284.56,234.49
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,351.14,292.72
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,416.58,348.14
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,491.09,408.7
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,567.07,468.78
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,646.23,528.42
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,699.06,565.96
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,751.89,602.81
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,673.82,542.11
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,578.19,465.2
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,473.14,379.64
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,347.77,276.28
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,334.48,265.21
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,321.29,253.88
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,329.13,260.07
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,337.3,266.46
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,442.18,347.12
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,533.62,415.37
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,467.03,363.24
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,412.23,320.12
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,458.8,356.15
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,510.24,394.92
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,570.6,441.0
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,630.69,486.02
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,685.74,530.47
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,729.58,565.94
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,651.91,507.53
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,578.34,451.93
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,492.16,384.51
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,421.66,328.36
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,435.21,340.61
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,439.41,344.65
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,411.14,322.34
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,383.1,300.0
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,342.25,267.66
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,313.37,244.96
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,292.03,227.34
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,270.04,208.95
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,241.12,182.92
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,213.29,157.32
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,168.32,118.1
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,122.44,82.98
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,76.54,62.39
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,59.42,47.46
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,56.12,44.67
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,52.59,41.53
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,48.76,37.96
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,44.81,34.05
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,34.48,24.16
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,25.35,11.98
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,18.11,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,48.66,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,154.21,105.39
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,233.47,188.07
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,303.05,251.11
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,379.82,318.1
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,440.59,369.69
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,500.78,419.11
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,561.82,467.5
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,624.37,515.21
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,663.81,543.29
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,701.91,569.94
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,632.09,512.48
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,543.86,439.75
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,448.91,363.31
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,337.33,272.51
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,248.33,199.43
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,143.61,112.34
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,177.93,139.98
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,212.22,167.05
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,332.6,263.94
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,433.72,343.05
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,535.15,419.3
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,623.28,483.93
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,587.37,455.57
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,560.1,434.07
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,618.72,480.09
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,666.6,517.17
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,750.36,583.58
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,815.95,633.2
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,778.01,605.75
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,739.34,576.92
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,669.23,522.58
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,607.23,473.86
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,586.19,458.5
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,560.38,438.46
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,537.08,419.49
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,504.71,391.88
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,454.62,349.27
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,404.45,305.57
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,347.17,255.43
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,296.43,209.86
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,244.86,164.25
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,195.01,121.58
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,146.41,83.95
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,100.53,55.83
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,51.16,39.8
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,50.27,39.19
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,48.1,37.39
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,45.79,35.37
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,42.47,32.29
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,39.04,28.91
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,33.11,23.0
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,25.31,12.65
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,18.59,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,8.1,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,50.98,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,141.6,99.99
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,203.25,164.48
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,256.39,213.11
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,313.25,263.16
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,386.04,324.88
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,463.63,388.35
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,498.72,415.06
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,532.72,440.09
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,453.9,372.89
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,364.37,296.56
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,423.19,342.6
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,482.71,387.4
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,553.49,439.76
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,610.86,481.02
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,619.76,485.19
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,626.72,488.34
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,625.27,485.19
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,609.9,472.29
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,693.44,534.82
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,773.48,592.7
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,803.06,613.22
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,830.07,632.24
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,856.9,652.84
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,879.32,670.16
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,889.12,676.8
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,893.26,679.72
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,860.18,657.13
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,821.58,630.86
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,788.91,608.61
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,754.44,583.8
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,723.94,562.3
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,690.57,537.96
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,647.05,504.84
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,602.45,470.07
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,552.4,430.37
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,504.47,391.11
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,454.04,348.81
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,403.88,305.62
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,353.16,261.01
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,303.6,216.87
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,253.5,172.98
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,199.65,127.42
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,151.94,90.48
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,107.34,62.57
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,65.19,52.2
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,62.22,49.8
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,60.26,48.23
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,58.22,46.47
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,52.5,41.26
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,46.94,35.94
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,36.69,26.19
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,26.96,14.49
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,18.59,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,25.26,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,68.26,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,132.41,95.75
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,199.52,161.9
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,266.69,221.97
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,340.19,285.64
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,421.9,354.44
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,515.41,430.11
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,569.18,471.17
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,623.55,511.35
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,688.42,557.79
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,754.52,603.77
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,797.35,631.63
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,834.63,655.2
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,868.5,675.94
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,900.34,695.04
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,925.31,709.06
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,947.75,721.32
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,957.66,725.55
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,973.03,733.68
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,978.76,735.64
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,981.33,735.72
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,978.26,731.57
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,972.0,725.5
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,960.81,717.22
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,946.52,707.05
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,926.05,692.87
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,902.78,676.92
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,876.69,659.66
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,847.99,640.57
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,800.88,609.1
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,756.35,578.19
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,696.43,533.81
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,640.99,492.07
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,598.62,460.55
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,559.09,430.39
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,516.27,397.6
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,473.78,364.3
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,429.88,329.1
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,385.59,292.64
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,337.02,253.58
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,303.26,226.94
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,264.97,195.05
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,225.8,162.62
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,173.11,117.89
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,121.36,78.37
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,76.22,61.7
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,61.95,49.43
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,56.79,45.06
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,51.23,40.2
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,48.22,37.43
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,45.17,34.4
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,35.9,25.56
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,27.65,15.53
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,19.54,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,5.72,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,29.43,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,84.08,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,174.28,128.93
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,258.23,209.35
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,330.48,273.46
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,413.52,343.98
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,470.0,390.31
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,528.08,435.97
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,588.11,481.52
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,649.34,525.57
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,708.85,566.32
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,769.15,606.34
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,806.74,629.4
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,847.09,654.19
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,881.17,673.71
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,913.21,691.57
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,936.51,704.85
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,949.23,711.23
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,964.73,719.06
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,977.29,724.99
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,982.43,727.83
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,984.44,728.8
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,981.32,725.87
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,975.03,721.04
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,963.28,713.17
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,948.44,703.41
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,928.34,690.11
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,905.39,674.98
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,878.78,657.77
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,849.56,638.73
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,816.63,617.05
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,781.39,593.62
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,742.07,567.27
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,701.01,537.43
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,651.56,500.39
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,600.58,461.53
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,547.36,420.16
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,493.28,377.41
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,445.31,338.33
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,397.14,297.92
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,347.68,255.42
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,298.59,212.55
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,249.56,169.61
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,200.04,126.98
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,152.22,89.52
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,106.55,59.86
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,61.75,48.85
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,52.09,40.58
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,50.04,38.93
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,47.86,37.06
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,44.2,33.74
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,40.39,30.08
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,34.52,24.32
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,26.79,15.24
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,19.54,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,6.67,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,10.26,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,26.88,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,39.16,25.58
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,49.67,36.96
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,34.8,24.74
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,19.46,11.19
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,24.58,15.65
2018,5,3,7,0,0.0,32.0,2.7,12.3,32.0,29.7,20.04
2018,5,3,7,15,0.0,37.0,2.7,12.5,37.0,34.36,23.98
2018,5,3,7,30,0.0,42.0,2.7,12.7,42.0,39.02,27.87
2018,5,3,7,45,0.0,54.0,2.7,12.9,54.0,50.21,37.26
2018,5,3,8,0,0.0,66.0,2.7,13.1,66.0,61.42,46.56
2018,5,3,8,15,0.0,83.5,2.7,13.35,83.5,77.79,60.08
2018,5,3,8,30,0.0,101.0,2.7,13.6,101.0,94.47,73.7
2018,5,3,8,45,1.0,124.5,2.7,13.8,125.0,118.23,93.06
2018,5,3,9,0,2.0,148.0,2.7,14.0,149.0,142.06,112.25
2018,5,3,9,15,4.5,177.0,2.75,14.3,180.0,172.77,136.8
2018,5,3,9,30,7.0,206.0,2.8,14.6,211.0,203.48,161.03
2018,5,3,9,45,11.0,233.0,2.8,14.9,241.5,233.55,184.51
2018,5,3,10,0,15.0,260.0,2.8,15.2,272.0,263.47,207.59
2018,5,3,10,15,31.5,305.0,2.8,15.5,331.5,333.68,262.07
2018,5,3,10,30,48.0,350.0,2.8,15.8,391.0,393.34,307.24
2018,5,3,10,45,96.0,385.0,2.8,16.1,470.0,471.42,366.65
2018,5,3,11,0,144.0,420.0,2.8,16.4,549.0,556.51,429.57
2018,5,3,11,15,326.5,363.5,2.8,16.6,661.5,669.22,516.2
2018,5,3,11,30,509.0,307.0,2.8,16.8,774.0,774.85,594.72
2018,5,3,11,45,691.0,226.0,2.85,17.0,864.0,842.56,645.61
2018,5,3,12,0,873.0,145.0,2.9,17.2,954.0,893.21,679.89
2018,5,3,12,15,898.5,131.0,2.9,17.3,962.0,876.02,667.34
2018,5,3,12,30,924.0,117.0,2.9,17.4,970.0,855.11,652.87
