Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,45,925.5,114.5,2.95,17.55,961.0,822.32,630.34
2018,5,3,13,0,927.0,112.0,3.0,17.7,952.0,787.14,606.09
2018,5,3,13,15,923.0,111.0,3.0,17.75,934.0,747.17,578.22
2018,5,3,13,30,919.0,110.0,3.0,17.8,916.0,705.44,546.94
2018,5,3,13,45,898.5,116.5,3.0,17.85,886.5,658.4,510.81
2018,5,3,14,0,878.0,123.0,3.0,17.9,857.0,611.19,473.83
2018,5,3,14,15,789.5,157.5,3.0,17.85,799.0,548.9,424.66
2018,5,3,14,30,701.0,192.0,3.0,17.8,741.0,491.6,378.81
2018,5,3,14,45,706.0,178.0,3.0,17.8,708.5,444.94,340.37
2018,5,3,15,0,711.0,164.0,3.0,17.8,676.0,397.32,300.05
2018,5,3,15,15,743.0,141.0,3.0,17.8,647.5,350.56,258.8
2018,5,3,15,30,775.0,118.0,3.0,17.8,619.0,305.38,217.56
2018,5,3,15,45,770.0,110.5,2.95,17.5,577.5,255.99,173.92
2018,5,3,16,0,765.0,103.0,2.9,17.2,536.0,207.02,131.65
2018,5,3,16,15,729.0,101.0,2.95,16.9,483.0,153.8,90.27
2018,5,3,16,30,693.0,99.0,3.0,16.6,430.0,109.62,62.1
2018,5,3,16,45,676.0,90.5,3.0,16.25,383.0,65.01,43.41
2018,5,3,17,0,659.0,82.0,3.0,15.9,336.0,53.42,41.82
2018,5,3,17,15,613.5,75.5,3.0,15.45,284.5,51.04,39.87
2018,5,3,17,30,568.0,69.0,3.0,15.0,233.0,48.48,37.67
2018,5,3,17,45,507.5,62.0,3.05,14.5,186.5,45.32,34.8
2018,5,3,18,0,447.0,55.0,3.1,14.0,140.0,42.05,31.63
2018,5,3,18,15,345.0,45.0,3.05,13.55,98.5,35.78,25.52
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,27.55,16.23
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,17.26,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,7.63,0.0
2018,5,3,19,15,19.5,4.0,2.9,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,31.5,10.0,2.0,9.8,11.5,22.29,0.0
2018,5,4,5,30,63.0,20.0,2.2,10.2,23.0,61.72,0.0
2018,5,4,5,45,188.0,35.5,2.4,10.65,60.5,164.28,125.3
2018,5,4,6,0,313.0,51.0,2.6,11.1,98.0,257.9,211.28
2018,5,4,6,15,293.5,66.0,2.6,11.55,123.5,277.06,231.0
2018,5,4,6,30,274.0,81.0,2.6,12.0,149.0,294.08,246.99
2018,5,4,6,45,319.5,97.0,2.55,12.45,194.5,353.92,297.43
2018,5,4,7,0,365.0,113.0,2.5,12.9,240.0,416.53,348.24
2018,5,4,7,15,321.5,138.5,2.25,13.45,263.5,412.68,342.56
2018,5,4,7,30,278.0,164.0,2.0,14.0,287.0,417.98,343.61
2018,5,4,7,45,339.5,177.0,1.7,14.55,345.0,489.42,397.76
2018,5,4,8,0,401.0,190.0,1.4,15.1,403.0,577.99,461.35
2018,5,4,8,15,484.5,184.5,1.3,15.65,466.0,652.41,513.95
2018,5,4,8,30,568.0,179.0,1.2,16.2,529.0,729.22,566.28
2018,5,4,8,45,608.0,179.0,1.1,16.75,578.5,780.86,597.89
2018,5,4,9,0,648.0,179.0,1.0,17.3,628.0,825.82,623.8
2018,5,4,9,15,747.0,149.5,1.0,17.8,695.5,891.84,664.61
2018,5,4,9,30,846.0,120.0,1.0,18.3,763.0,953.35,701.15
2018,5,4,9,45,826.0,136.5,1.05,18.85,787.0,955.51,699.86
2018,5,4,10,0,806.0,153.0,1.1,19.4,811.0,953.87,697.1
2018,5,4,10,15,681.5,226.0,1.2,19.8,795.5,913.06,670.42
2018,5,4,10,30,557.0,299.0,1.3,20.2,780.0,859.14,631.96
2018,5,4,10,45,537.5,320.0,1.35,20.6,793.0,853.06,626.74
2018,5,4,11,0,518.0,341.0,1.4,21.0,806.0,844.63,619.48
2018,5,4,11,15,660.0,263.5,1.4,21.25,865.0,887.77,651.04
2018,5,4,11,30,802.0,186.0,1.4,21.5,924.0,920.13,671.65
2018,5,4,11,45,830.5,169.0,1.35,21.75,937.0,908.72,662.34
2018,5,4,12,0,859.0,152.0,1.3,22.0,950.0,888.82,648.16
2018,5,4,12,15,729.5,232.5,1.3,22.2,909.0,836.99,613.54
2018,5,4,12,30,600.0,313.0,1.3,22.4,868.0,778.86,571.2
2018,5,4,12,45,558.0,331.0,1.3,22.55,843.0,739.08,543.46
2018,5,4,13,0,516.0,349.0,1.3,22.7,818.0,698.52,514.77
2018,5,4,13,15,555.0,321.5,1.4,22.75,817.0,676.81,501.49
2018,5,4,13,30,594.0,294.0,1.5,22.8,816.0,651.57,485.0
2018,5,4,13,45,618.5,270.5,1.6,22.8,801.0,615.49,460.21
2018,5,4,14,0,643.0,247.0,1.7,22.8,786.0,578.23,433.73
2018,5,4,14,15,667.0,223.0,1.85,22.6,763.5,537.48,404.25
2018,5,4,14,30,691.0,199.0,2.0,22.4,741.0,493.99,371.43
2018,5,4,14,45,726.5,171.5,2.15,22.25,717.5,449.9,336.56
2018,5,4,15,0,762.0,144.0,2.3,22.1,694.0,406.83,300.7
2018,5,4,15,15,750.5,137.5,2.3,22.1,652.0,351.9,254.79
2018,5,4,15,30,739.0,131.0,2.3,22.1,610.0,302.45,212.37
2018,5,4,15,45,758.0,116.5,2.5,21.45,576.5,260.0,174.79
2018,5,4,16,0,777.0,102.0,2.7,20.8,543.0,210.15,131.84
2018,5,4,16,15,725.0,103.5,2.8,20.25,485.5,157.04,91.72
2018,5,4,16,30,673.0,105.0,2.9,19.7,428.0,114.57,65.54
2018,5,4,16,45,657.0,95.5,2.95,19.2,381.0,70.24,46.12
2018,5,4,17,0,641.0,86.0,3.0,18.7,334.0,56.24,43.79
2018,5,4,17,15,607.0,77.5,3.0,18.0,285.0,52.45,40.68
2018,5,4,17,30,573.0,69.0,3.0,17.3,236.0,48.35,37.2
2018,5,4,17,45,505.5,62.0,3.0,16.65,187.5,45.16,34.36
2018,5,4,18,0,438.0,55.0,3.0,16.0,139.0,41.86,31.22
2018,5,4,18,15,339.5,45.0,2.9,15.4,98.5,35.59,25.2
2018,5,4,18,30,241.0,35.0,2.8,14.8,58.0,27.48,16.35
2018,5,4,18,45,140.0,21.5,2.7,14.2,33.0,17.2,0.0
2018,5,4,19,0,39.0,8.0,2.6,13.6,8.0,7.63,0.0
2018,5,4,19,15,19.5,4.0,2.55,13.4,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.4,11.4,2.0,1.91,0.0
2018,5,5,5,30,0.0,4.0,2.4,11.6,4.0,3.7,0.0
2018,5,5,5,45,0.0,6.5,2.45,11.8,6.5,6.01,0.0
2018,5,5,6,0,0.0,9.0,2.5,12.0,9.0,8.33,1.39
2018,5,5,6,15,0.0,23.0,2.45,12.2,23.0,21.32,12.66
2018,5,5,6,30,0.0,37.0,2.4,12.4,37.0,34.35,24.0
2018,5,5,6,45,0.0,66.0,2.35,12.55,66.0,61.94,47.72
2018,5,5,7,0,0.0,95.0,2.3,12.7,95.0,91.84,73.09
2018,5,5,7,15,30.0,131.5,2.35,12.9,145.0,161.47,132.33
2018,5,5,7,30,60.0,168.0,2.4,13.1,195.0,226.74,186.52
2018,5,5,7,45,144.0,196.5,2.4,13.25,271.0,340.48,280.1
2018,5,5,8,0,228.0,225.0,2.4,13.4,347.0,446.09,364.01
2018,5,5,8,15,216.5,248.5,2.4,13.75,373.0,465.87,376.64
2018,5,5,8,30,205.0,272.0,2.4,14.1,399.0,484.07,388.35
2018,5,5,8,45,213.5,293.5,2.4,14.45,434.0,516.71,411.5
2018,5,5,9,0,222.0,315.0,2.4,14.8,469.0,548.63,433.69
2018,5,5,9,15,230.5,333.0,2.3,15.3,501.0,575.77,451.49
2018,5,5,9,30,239.0,351.0,2.2,15.8,533.0,602.02,468.37
2018,5,5,9,45,194.5,372.0,2.1,16.3,524.5,579.69,448.14
2018,5,5,10,0,150.0,393.0,2.0,16.8,516.0,555.79,427.28
2018,5,5,10,15,139.0,406.0,2.0,17.05,523.0,554.5,425.0
2018,5,5,10,30,128.0,419.0,2.0,17.3,530.0,552.45,422.09
2018,5,5,10,45,100.5,416.0,1.95,17.5,504.5,507.6,387.85
2018,5,5,11,0,73.0,413.0,1.9,17.7,479.0,474.09,361.94
2018,5,5,11,15,81.5,423.5,2.1,17.65,498.0,487.89,372.88
2018,5,5,11,30,90.0,434.0,2.3,17.6,517.0,500.88,382.92
2018,5,5,11,45,102.5,444.0,2.45,17.5,539.0,516.0,394.6
2018,5,5,12,0,115.0,454.0,2.6,17.4,561.0,533.83,408.2
2018,5,5,12,15,92.5,418.5,2.75,17.2,504.5,470.76,362.01
2018,5,5,12,30,70.0,383.0,2.9,17.0,448.0,413.61,319.76
2018,5,5,12,45,48.5,366.0,3.05,16.8,411.0,376.17,291.62
2018,5,5,13,0,27.0,349.0,3.2,16.6,374.0,340.48,264.44
2018,5,5,13,15,37.5,351.5,3.3,16.35,385.0,346.37,269.79
2018,5,5,13,30,48.0,354.0,3.4,16.1,396.0,351.24,274.18
2018,5,5,13,45,142.5,369.5,3.5,15.9,490.0,414.42,324.46
2018,5,5,14,0,237.0,385.0,3.6,15.7,584.0,465.78,364.32
2018,5,5,14,15,222.0,368.0,3.7,15.6,549.0,433.93,339.54
2018,5,5,14,30,207.0,351.0,3.8,15.5,514.0,398.3,312.0
2018,5,5,14,45,218.5,338.0,3.85,15.45,502.5,378.72,296.32
2018,5,5,15,0,230.0,325.0,3.9,15.4,491.0,357.89,279.21
2018,5,5,15,15,413.0,252.0,3.9,15.4,529.0,333.53,255.57
2018,5,5,15,30,596.0,179.0,3.9,15.4,567.0,302.34,223.22
2018,5,5,15,45,545.0,180.0,3.95,15.4,515.0,259.07,186.69
2018,5,5,16,0,494.0,181.0,4.0,15.4,463.0,219.25,154.33
2018,5,5,16,15,549.0,150.0,3.95,15.35,436.5,174.38,115.42
2018,5,5,16,30,604.0,119.0,3.9,15.3,410.0,122.17,75.07
2018,5,5,16,45,609.5,105.0,3.9,15.2,370.5,78.3,52.99
2018,5,5,17,0,615.0,91.0,3.9,15.1,331.0,59.83,47.61
2018,5,5,17,15,573.0,83.5,3.85,14.75,281.5,56.98,45.26
2018,5,5,17,30,531.0,76.0,3.8,14.4,232.0,53.91,42.6
2018,5,5,17,45,477.5,68.0,3.8,14.0,187.5,50.19,39.22
2018,5,5,18,0,424.0,60.0,3.8,13.6,143.0,46.3,35.48
2018,5,5,18,15,324.0,49.0,3.75,13.2,101.5,37.65,27.27
2018,5,5,18,30,224.0,38.0,3.7,12.8,60.0,29.88,18.71
2018,5,5,18,45,128.0,23.0,3.65,12.4,34.0,18.41,0.0
2018,5,5,19,0,32.0,8.0,3.6,12.0,8.0,7.63,0.0
2018,5,5,19,15,16.0,4.0,3.6,11.85,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,5,15,47.5,11.0,2.85,10.6,14.0,29.92,0.0
2018,5,6,5,30,95.0,22.0,3.0,10.9,28.0,80.35,17.44
2018,5,6,5,45,166.5,37.5,3.1,11.2,59.0,156.35,120.94
2018,5,6,6,0,238.0,53.0,3.2,11.5,90.0,220.29,180.71
2018,5,6,6,15,271.5,68.5,3.2,11.8,126.0,268.14,224.11
2018,5,6,6,30,305.0,84.0,3.2,12.1,162.0,318.48,268.15
2018,5,6,6,45,338.5,100.0,3.2,12.35,204.5,371.58,312.98
2018,5,6,7,0,372.0,116.0,3.2,12.6,247.0,426.44,357.78
2018,5,6,7,15,471.5,117.0,3.2,13.0,310.0,514.09,428.52
2018,5,6,7,30,571.0,118.0,3.2,13.4,373.0,614.2,506.25
2018,5,6,7,45,660.0,109.5,3.15,13.75,438.0,693.92,564.35
2018,5,6,8,0,749.0,101.0,3.1,14.1,503.0,772.26,619.46
2018,5,6,8,15,788.0,99.0,3.15,14.5,556.5,821.8,652.51
2018,5,6,8,30,827.0,97.0,3.2,14.9,610.0,870.57,684.64
2018,5,6,8,45,845.0,98.5,3.2,15.3,655.5,895.45,699.04
2018,5,6,9,0,863.0,100.0,3.2,15.7,701.0,925.9,717.47
2018,5,6,9,15,817.5,126.5,3.25,16.05,722.0,930.31,718.09
2018,5,6,9,30,772.0,153.0,3.3,16.4,743.0,921.55,709.93
2018,5,6,9,45,781.0,158.0,3.4,16.7,777.5,937.86,719.94
2018,5,6,10,0,790.0,163.0,3.5,17.0,812.0,951.32,727.84
2018,5,6,10,15,812.0,159.5,3.6,17.25,845.5,965.47,736.46
2018,5,6,10,30,834.0,156.0,3.7,17.5,879.0,976.63,743.1
2018,5,6,10,45,807.5,176.5,3.8,17.75,890.0,963.01,732.88
2018,5,6,11,0,781.0,197.0,3.9,18.0,901.0,946.16,720.71
2018,5,6,11,15,842.5,163.0,3.95,18.1,932.5,954.86,726.4
2018,5,6,11,30,904.0,129.0,4.0,18.2,964.0,953.41,725.01
2018,5,6,11,45,793.5,198.0,4.05,18.35,934.0,905.88,691.76
2018,5,6,12,0,683.0,267.0,4.1,18.5,904.0,855.82,655.26
2018,5,6,12,15,567.5,326.5,4.1,18.45,855.0,791.08,606.35
2018,5,6,12,30,452.0,386.0,4.1,18.4,806.0,728.65,558.71
2018,5,6,12,45,493.5,359.0,4.15,18.4,813.0,715.67,550.74
2018,5,6,13,0,535.0,332.0,4.2,18.4,820.0,699.35,539.79
2018,5,6,13,15,545.5,321.0,4.1,18.25,810.5,671.54,519.34
2018,5,6,13,30,556.0,310.0,4.0,18.1,801.0,642.1,497.42
2018,5,6,13,45,366.5,345.5,3.95,17.95,665.5,529.24,410.84
2018,5,6,14,0,177.0,381.0,3.9,17.8,530.0,433.57,336.54
2018,5,6,14,15,279.5,343.0,3.8,17.55,568.0,438.97,341.73
2018,5,6,14,30,382.0,305.0,3.7,17.3,606.0,435.23,338.36
2018,5,6,14,45,399.5,286.5,3.65,17.05,588.0,405.14,313.85
2018,5,6,15,0,417.0,268.0,3.6,16.8,570.0,373.31,287.33
2018,5,6,15,15,440.5,248.5,3.6,16.8,551.0,340.98,259.32
2018,5,6,15,30,464.0,229.0,3.6,16.8,532.0,306.34,228.75
2018,5,6,15,45,374.0,232.5,3.55,16.25,465.0,267.66,198.95
2018,5,6,16,0,284.0,236.0,3.5,15.7,398.0,230.58,171.93
2018,5,6,16,15,209.0,206.0,3.5,15.45,319.5,189.25,142.16
2018,5,6,16,30,134.0,176.0,3.5,15.2,241.0,148.33,113.53
2018,5,6,16,45,190.0,142.0,3.45,14.95,222.5,107.71,82.53
2018,5,6,17,0,246.0,108.0,3.4,14.7,204.0,80.82,66.2
2018,5,6,17,15,295.5,102.0,3.35,14.5,201.0,70.83,57.57
2018,5,6,17,30,345.0,96.0,3.3,14.3,198.0,68.75,55.8
2018,5,6,17,45,300.5,81.0,3.25,14.05,157.5,59.34,47.35
2018,5,6,18,0,256.0,66.0,3.2,13.8,117.0,49.43,38.24
2018,5,6,18,15,190.5,51.0,3.1,13.55,83.0,41.07,30.26
2018,5,6,18,30,125.0,36.0,3.0,13.3,49.0,29.39,18.52
2018,5,6,18,45,67.5,21.5,2.9,13.05,28.0,17.82,0.0
2018,5,6,19,0,10.0,7.0,2.8,12.8,7.0,6.67,0.0
2018,5,6,19,15,5.0,3.5,2.75,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.75,10.6,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.7,10.6,4.0,0.0,0.0
2018,5,7,5,15,87.0,16.5,2.75,11.05,21.0,51.51,0.0
2018,5,7,5,30,160.0,28.0,2.8,11.5,38.0,128.15,44.71
2018,5,7,5,45,279.0,39.0,2.85,11.95,76.0,215.31,168.43
2018,5,7,6,0,398.0,50.0,2.9,12.4,114.0,306.02,250.96
2018,5,7,6,15,476.0,58.0,2.8,12.9,161.5,380.12,316.01
2018,5,7,6,30,554.0,66.0,2.7,13.4,209.0,459.72,383.01
2018,5,7,6,45,605.5,72.0,2.65,13.85,260.5,524.05,435.26
2018,5,7,7,0,657.0,78.0,2.6,14.3,312.0,590.94,487.07
2018,5,7,7,15,694.0,82.5,2.5,14.85,364.0,647.16,527.15
2018,5,7,7,30,731.0,87.0,2.4,15.4,416.0,700.22,563.39
2018,5,7,7,45,757.5,91.0,2.35,15.95,467.0,748.57,595.26
2018,5,7,8,0,784.0,95.0,2.3,16.5,518.0,796.17,625.71
2018,5,7,8,15,804.5,97.5,2.2,17.0,566.0,835.7,649.38
2018,5,7,8,30,825.0,100.0,2.1,17.5,614.0,873.61,671.39
2018,5,7,8,45,839.5,102.5,2.0,18.05,658.0,904.15,687.71
2018,5,7,9,0,854.0,105.0,1.9,18.6,702.0,924.46,696.88
2018,5,7,9,15,867.0,106.0,1.9,19.0,741.5,947.07,709.15
2018,5,7,9,30,880.0,107.0,1.9,19.4,781.0,967.03,719.61
2018,5,7,9,45,892.5,106.5,1.85,19.85,816.0,982.06,726.09
2018,5,7,10,0,905.0,106.0,1.8,20.3,851.0,994.15,730.74
2018,5,7,10,15,911.0,107.5,1.85,20.6,878.5,999.03,732.58
2018,5,7,10,30,917.0,109.0,1.9,20.9,906.0,1000.7,732.56
2018,5,7,10,45,920.5,110.5,1.9,21.2,926.5,996.74,728.42
2018,5,7,11,0,924.0,112.0,1.9,21.5,947.0,989.56,722.41
2018,5,7,11,15,927.0,112.5,2.0,21.65,960.0,977.72,715.19
2018,5,7,11,30,930.0,113.0,2.1,21.8,973.0,962.77,706.0
2018,5,7,11,45,932.0,112.5,2.15,21.95,978.5,942.93,693.1
2018,5,7,12,0,934.0,112.0,2.2,22.1,984.0,920.2,678.36
2018,5,7,12,15,898.5,133.0,2.25,22.2,970.5,883.04,654.15
2018,5,7,12,30,863.0,154.0,2.3,22.3,957.0,844.42,628.88
2018,5,7,12,45,857.0,156.0,2.35,22.35,946.0,814.03,609.1
2018,5,7,13,0,851.0,158.0,2.4,22.4,935.0,778.47,585.55
2018,5,7,13,15,781.0,194.0,2.45,22.35,897.0,726.26,547.82
2018,5,7,13,30,711.0,230.0,2.5,22.3,859.0,675.54,510.54
2018,5,7,13,45,699.5,229.0,2.55,22.3,833.5,633.68,480.01
2018,5,7,14,0,688.0,228.0,2.6,22.3,808.0,591.65,448.6
2018,5,7,14,15,710.5,205.5,2.65,22.15,785.0,549.74,417.13
2018,5,7,14,30,733.0,183.0,2.7,22.0,762.0,505.17,382.55
2018,5,7,14,45,785.5,150.0,2.8,21.9,744.0,466.76,351.07
2018,5,7,15,0,838.0,117.0,2.9,21.8,726.0,418.55,310.55
2018,5,7,15,15,827.0,113.0,2.9,21.8,684.5,367.31,266.69
2018,5,7,15,30,816.0,109.0,2.9,21.8,643.0,316.68,222.62
2018,5,7,15,45,791.0,107.0,3.1,21.2,594.0,265.22,178.8
2018,5,7,16,0,766.0,105.0,3.3,20.6,545.0,216.21,137.72
2018,5,7,16,15,750.0,98.5,3.35,20.1,497.0,167.36,98.83
2018,5,7,16,30,734.0,92.0,3.4,19.6,449.0,120.39,66.76
2018,5,7,16,45,713.5,85.5,3.5,19.15,400.5,69.7,41.27
2018,5,7,17,0,693.0,79.0,3.6,18.7,352.0,50.81,39.02
2018,5,7,17,15,654.0,73.5,3.6,18.05,302.0,49.09,37.71
2018,5,7,17,30,615.0,68.0,3.6,17.4,252.0,47.24,36.21
2018,5,7,17,45,549.0,61.5,3.55,16.8,202.0,44.4,33.69
2018,5,7,18,0,483.0,55.0,3.5,16.2,152.0,41.46,30.9
2018,5,7,18,15,383.5,46.0,3.4,15.65,109.0,36.08,25.72
2018,5,7,18,30,284.0,37.0,3.3,15.1,66.0,28.98,18.22
2018,5,7,18,45,169.0,23.0,3.2,14.6,38.0,18.32,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,8.58,0.0
2018,5,7,19,15,27.0,4.5,3.05,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.8,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,2.9,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.05,11.75,22.5,64.65,0.0
2018,5,8,5,30,214.0,27.0,3.2,12.1,41.0,152.61,66.72
2018,5,8,5,45,327.0,36.5,3.35,12.45,79.5,237.17,186.64
2018,5,8,6,0,440.0,46.0,3.5,12.8,118.0,325.9,267.71
2018,5,8,6,15,399.5,60.0,3.55,13.15,143.0,337.59,281.6
2018,5,8,6,30,359.0,74.0,3.6,13.5,168.0,340.78,286.32
2018,5,8,6,45,341.0,97.0,3.7,13.9,202.0,370.49,310.99
2018,5,8,7,0,323.0,120.0,3.8,14.3,236.0,397.16,331.86
2018,5,8,7,15,339.0,140.0,3.8,14.55,278.5,429.42,357.43
2018,5,8,7,30,355.0,160.0,3.8,14.8,321.0,475.18,392.69
2018,5,8,7,45,453.0,156.5,3.75,15.1,386.5,574.76,470.57
2018,5,8,8,0,551.0,153.0,3.7,15.4,452.0,664.77,538.84
2018,5,8,8,15,682.5,124.0,3.65,15.5,528.0,765.5,611.96
2018,5,8,8,30,814.0,95.0,3.6,15.6,604.0,858.97,677.11
2018,5,8,8,45,795.0,111.0,3.5,15.75,637.5,874.42,684.69
2018,5,8,9,0,776.0,127.0,3.4,15.9,671.0,885.88,690.05
2018,5,8,9,15,704.0,169.0,3.3,16.0,683.5,877.48,681.62
2018,5,8,9,30,632.0,211.0,3.2,16.1,696.0,858.24,665.87
2018,5,8,9,45,660.0,208.0,3.1,16.15,734.5,882.85,681.39
2018,5,8,10,0,688.0,205.0,3.0,16.2,773.0,905.17,694.85
2018,5,8,10,15,761.5,173.5,2.95,16.55,821.0,933.4,711.89
2018,5,8,10,30,835.0,142.0,2.9,16.9,869.0,965.08,731.07
2018,5,8,10,45,872.0,123.5,2.85,17.25,898.5,964.94,728.57
2018,5,8,11,0,909.0,105.0,2.8,17.6,928.0,969.51,729.68
2018,5,8,11,15,912.5,105.0,2.8,18.05,941.0,957.98,720.17
2018,5,8,11,30,916.0,105.0,2.8,18.5,954.0,943.4,708.89
2018,5,8,11,45,919.5,103.5,2.8,18.9,960.0,924.36,694.88
2018,5,8,12,0,923.0,102.0,2.8,19.3,966.0,902.43,679.03
2018,5,8,12,15,921.0,103.0,2.95,19.5,963.0,875.42,661.37
2018,5,8,12,30,919.0,104.0,3.1,19.7,960.0,845.93,641.86
2018,5,8,12,45,914.5,104.5,3.2,19.95,949.0,811.71,618.48
2018,5,8,13,0,910.0,105.0,3.3,20.2,938.0,775.48,593.53
2018,5,8,13,15,906.5,105.0,3.5,20.2,921.5,737.65,568.2
2018,5,8,13,30,903.0,105.0,3.7,20.2,905.0,698.07,539.83
2018,5,8,13,45,898.0,104.0,3.85,20.15,881.0,655.1,507.55
2018,5,8,14,0,893.0,103.0,4.0,20.1,857.0,610.85,473.43
2018,5,8,14,15,885.5,101.5,4.1,19.9,826.0,563.74,436.35
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,515.96,397.67
2018,5,8,14,45,867.5,98.5,4.25,19.55,758.5,466.39,356.37
2018,5,8,15,0,857.0,97.0,4.3,19.4,722.0,416.84,314.01
2018,5,8,15,15,843.5,95.0,4.3,19.4,680.0,366.09,269.57
2018,5,8,15,30,830.0,93.0,4.3,19.4,638.0,316.06,225.08
2018,5,8,15,45,810.5,91.0,4.15,18.95,591.5,258.78,175.28
2018,5,8,16,0,791.0,89.0,4.0,18.5,545.0,209.8,133.0
2018,5,8,16,15,766.0,86.5,3.9,18.25,495.5,161.72,94.29
2018,5,8,16,30,741.0,84.0,3.8,18.0,446.0,116.42,63.24
2018,5,8,16,45,709.0,80.0,3.75,17.75,395.5,72.69,42.99
2018,5,8,17,0,677.0,76.0,3.7,17.5,345.0,48.45,37.14
2018,5,8,17,15,634.5,71.5,3.6,17.15,295.0,47.38,36.35
2018,5,8,17,30,592.0,67.0,3.5,16.8,245.0,46.24,35.42
2018,5,8,17,45,530.0,60.5,3.45,16.45,197.0,43.37,32.84
2018,5,8,18,0,468.0,54.0,3.4,16.1,149.0,40.38,29.99
2018,5,8,18,15,373.5,45.0,3.2,15.7,107.0,34.95,24.78
2018,5,8,18,30,279.0,36.0,3.0,15.3,65.0,29.31,18.65
2018,5,8,18,45,166.5,22.5,2.85,14.9,37.5,17.85,0.0
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,8.58,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,131.5,16.5,3.05,12.35,24.0,70.34,0.0
2018,5,9,5,30,234.0,28.0,3.2,12.7,44.0,161.67,81.2
2018,5,9,5,45,350.5,36.5,3.35,13.05,83.5,249.88,197.22
2018,5,9,6,0,467.0,45.0,3.5,13.4,123.0,340.6,279.46
2018,5,9,6,15,539.5,51.5,3.6,13.75,171.5,412.18,342.83
2018,5,9,6,30,612.0,58.0,3.7,14.1,220.0,488.99,408.13
2018,5,9,6,45,659.0,63.0,3.85,14.4,271.5,551.18,459.5
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,612.21,506.95
2018,5,9,7,15,738.0,72.0,4.05,15.0,374.5,666.15,546.83
2018,5,9,7,30,770.0,76.0,4.1,15.3,426.0,720.3,585.78
2018,5,9,7,45,793.0,80.0,4.15,15.6,477.0,766.93,618.16
2018,5,9,8,0,816.0,84.0,4.2,15.9,528.0,812.58,649.22
2018,5,9,8,15,834.5,86.5,4.25,16.15,576.0,851.16,674.75
2018,5,9,8,30,853.0,89.0,4.3,16.4,624.0,880.5,693.38
2018,5,9,8,45,866.0,91.5,4.3,16.7,668.0,910.25,711.8
2018,5,9,9,0,879.0,94.0,4.3,17.0,712.0,937.62,728.47
2018,5,9,9,15,890.5,94.5,4.3,17.25,751.0,958.71,740.8
2018,5,9,9,30,902.0,95.0,4.3,17.5,790.0,977.07,751.28
2018,5,9,9,45,912.5,95.5,4.3,17.75,824.5,991.58,759.16
2018,5,9,10,0,923.0,96.0,4.3,18.0,859.0,1003.05,765.06
2018,5,9,10,15,928.5,97.5,4.3,18.2,886.5,1007.6,766.48
2018,5,9,10,30,934.0,99.0,4.3,18.4,914.0,1008.9,765.87
2018,5,9,10,45,936.5,100.5,4.3,18.6,934.0,1004.04,761.21
2018,5,9,11,0,939.0,102.0,4.3,18.8,954.0,995.94,754.52
2018,5,9,11,15,922.0,114.5,4.25,18.9,960.5,977.44,740.86
2018,5,9,11,30,905.0,127.0,4.2,19.0,967.0,955.95,725.33
2018,5,9,11,45,921.0,117.5,4.15,19.15,976.5,940.37,713.86
2018,5,9,12,0,937.0,108.0,4.1,19.3,986.0,921.53,700.19
2018,5,9,12,15,935.5,108.5,4.05,19.35,983.5,894.03,680.88
2018,5,9,12,30,934.0,109.0,4.0,19.4,981.0,864.02,659.88
2018,5,9,12,45,929.0,110.5,4.0,19.45,970.0,829.79,636.15
2018,5,9,13,0,924.0,112.0,4.0,19.5,959.0,793.53,610.88
2018,5,9,13,15,920.0,111.0,4.05,19.5,941.0,753.91,583.38
2018,5,9,13,30,916.0,110.0,4.1,19.5,923.0,712.57,552.98
2018,5,9,13,45,909.5,110.0,4.15,19.45,898.5,668.97,519.77
2018,5,9,14,0,903.0,110.0,4.2,19.4,874.0,624.18,484.88
2018,5,9,14,15,895.0,109.0,4.3,19.25,843.0,576.74,447.45
2018,5,9,14,30,887.0,108.0,4.4,19.1,812.0,528.67,408.52
2018,5,9,14,45,876.0,107.0,4.45,18.95,775.0,478.81,366.98
2018,5,9,15,0,865.0,106.0,4.5,18.8,738.0,429.0,324.35
2018,5,9,15,15,851.0,104.0,4.5,18.8,695.5,377.62,279.34
2018,5,9,15,30,837.0,102.0,4.5,18.8,653.0,320.7,229.41
2018,5,9,15,45,818.5,99.0,4.65,18.25,606.0,268.93,184.0
2018,5,9,16,0,800.0,96.0,4.8,17.7,559.0,218.91,140.73
2018,5,9,16,15,775.5,93.0,4.75,17.4,509.0,170.03,101.04
2018,5,9,16,30,751.0,90.0,4.7,17.1,459.0,123.91,68.9
2018,5,9,16,45,719.5,86.5,4.65,16.8,408.0,74.43,43.35
2018,5,9,17,0,688.0,83.0,4.6,16.5,357.0,53.48,41.72
2018,5,9,17,15,642.5,78.0,4.45,16.1,305.5,52.26,40.82
2018,5,9,17,30,597.0,73.0,4.3,15.7,254.0,50.98,39.78
2018,5,9,17,45,529.5,66.0,4.2,15.35,204.0,47.9,37.02
2018,5,9,18,0,462.0,59.0,4.1,15.0,154.0,44.72,33.97
2018,5,9,18,15,354.0,49.5,3.95,14.65,110.5,39.02,28.47
2018,5,9,18,30,246.0,40.0,3.8,14.3,67.0,31.27,20.51
2018,5,9,18,45,136.5,24.5,3.7,13.95,38.0,19.45,0.0
2018,5,9,19,0,27.0,9.0,3.6,13.6,9.0,8.58,0.0
2018,5,9,19,15,13.5,4.5,3.55,13.45,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,2.55,11.35,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,2.5,11.4,4.0,0.0,0.0
2018,5,10,5,15,82.5,16.0,2.6,11.85,21.5,49.68,0.0
2018,5,10,5,30,149.0,28.0,2.7,12.3,39.0,126.28,68.92
2018,5,10,5,45,227.5,40.5,2.8,12.75,72.0,191.62,151.26
2018,5,10,6,0,306.0,53.0,2.9,13.2,105.0,258.89,212.55
2018,5,10,6,15,382.5,64.0,2.9,13.55,151.5,330.07,274.96
2018,5,10,6,30,459.0,75.0,2.9,13.9,198.0,411.96,344.06
2018,5,10,6,45,551.0,78.5,2.85,14.2,257.0,497.77,414.28
2018,5,10,7,0,643.0,82.0,2.8,14.5,316.0,589.08,486.03
2018,5,10,7,15,679.5,86.0,2.9,14.9,367.0,643.9,526.09
2018,5,10,7,30,716.0,90.0,3.0,15.3,418.0,699.4,565.77
2018,5,10,7,45,743.0,94.0,3.1,15.7,468.5,743.67,596.15
2018,5,10,8,0,770.0,98.0,3.2,16.1,519.0,791.3,628.5
2018,5,10,8,15,790.5,101.0,3.25,16.5,567.0,831.05,654.31
2018,5,10,8,30,811.0,104.0,3.3,16.9,615.0,869.22,678.69
2018,5,10,8,45,779.0,125.0,3.35,17.35,644.0,877.82,681.82
2018,5,10,9,0,747.0,146.0,3.4,17.8,673.0,886.91,685.65
2018,5,10,9,15,657.5,196.0,3.4,18.1,679.0,864.79,667.76
2018,5,10,9,30,568.0,246.0,3.4,18.4,685.0,831.16,640.39
2018,5,10,9,45,541.0,272.5,3.4,18.7,705.0,833.71,639.43
2018,5,10,10,0,514.0,299.0,3.4,19.0,725.0,833.21,636.16
2018,5,10,10,15,507.5,315.5,3.4,19.2,747.5,839.43,638.64
2018,5,10,10,30,501.0,332.0,3.4,19.4,770.0,843.28,639.5
2018,5,10,10,45,510.0,340.5,3.4,19.6,795.0,851.62,644.07
2018,5,10,11,0,519.0,349.0,3.4,19.8,820.0,857.6,647.03
2018,5,10,11,15,536.5,349.0,3.35,19.9,842.0,860.81,648.47
2018,5,10,11,30,554.0,349.0,3.3,20.0,864.0,861.51,648.24
2018,5,10,11,45,571.0,341.0,3.3,20.1,874.5,851.58,641.24
2018,5,10,12,0,588.0,333.0,3.3,20.2,885.0,839.25,632.65
2018,5,10,12,15,582.5,334.0,3.4,20.15,880.0,813.84,615.29
2018,5,10,12,30,577.0,335.0,3.5,20.1,875.0,787.08,596.87
2018,5,10,12,45,630.5,299.5,3.65,20.05,883.5,770.81,587.5
2018,5,10,13,0,684.0,264.0,3.8,20.0,892.0,752.27,575.99
2018,5,10,13,15,713.5,240.0,3.85,19.95,884.5,721.92,554.73
2018,5,10,13,30,743.0,216.0,3.9,19.9,877.0,688.3,530.61
2018,5,10,13,45,754.0,201.0,3.95,19.85,856.0,647.46,500.27
2018,5,10,14,0,765.0,186.0,4.0,19.8,835.0,604.69,467.74
2018,5,10,14,15,802.0,158.0,4.1,19.7,816.0,566.25,437.85
2018,5,10,14,30,839.0,130.0,4.2,19.6,797.0,520.85,401.51
2018,5,10,14,45,830.0,126.0,4.25,19.5,760.0,470.98,360.26
2018,5,10,15,0,821.0,122.0,4.3,19.4,723.0,421.14,318.0
2018,5,10,15,15,787.5,125.0,4.3,19.4,674.5,368.91,273.16
2018,5,10,15,30,754.0,128.0,4.3,19.4,626.0,319.6,230.26
2018,5,10,15,45,721.5,127.0,4.35,19.0,576.0,264.7,183.48
2018,5,10,16,0,689.0,126.0,4.4,18.6,526.0,218.15,144.16
2018,5,10,16,15,644.5,124.0,4.45,18.25,472.0,172.66,108.41
2018,5,10,16,30,600.0,122.0,4.5,17.9,418.0,132.05,80.79
2018,5,10,16,45,612.5,106.5,4.5,17.55,380.0,87.77,55.47
2018,5,10,17,0,625.0,91.0,4.5,17.2,342.0,59.11,46.53
2018,5,10,17,15,592.5,84.0,4.5,16.7,295.0,56.67,44.6
2018,5,10,17,30,560.0,77.0,4.5,16.2,248.0,54.03,42.4
2018,5,10,17,45,480.0,70.5,4.45,15.7,197.5,51.54,40.19
2018,5,10,18,0,400.0,64.0,4.4,15.2,147.0,47.82,36.69
2018,5,10,18,15,309.0,52.5,4.3,14.7,106.0,40.06,29.4
2018,5,10,18,30,218.0,41.0,4.2,14.2,65.0,31.99,21.26
2018,5,10,18,45,131.0,27.0,4.05,13.75,39.5,21.49,2.7
2018,5,10,19,0,44.0,13.0,3.9,13.3,14.0,12.39,0.0
2018,5,10,19,15,22.0,6.5,3.85,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.5,3.0,2.15,10.65,2.5,0.0,0.0
2018,5,11,5,0,31.0,6.0,2.2,10.7,5.0,0.0,0.0
2018,5,11,5,15,97.5,17.0,2.35,11.2,22.5,57.07,0.0
2018,5,11,5,30,164.0,28.0,2.5,11.7,40.0,134.23,79.15
2018,5,11,5,45,243.5,41.0,2.65,12.15,74.5,200.61,159.39
2018,5,11,6,0,323.0,54.0,2.8,12.6,109.0,270.1,222.46
2018,5,11,6,15,413.0,62.0,2.9,13.1,157.5,350.25,292.23
2018,5,11,6,30,503.0,70.0,3.0,13.6,206.0,435.46,364.09
2018,5,11,6,45,554.5,77.0,3.1,14.15,256.0,499.25,416.12
2018,5,11,7,0,606.0,84.0,3.2,14.7,306.0,565.68,468.43
2018,5,11,7,15,559.0,108.5,3.25,15.2,337.0,580.1,477.02
2018,5,11,7,30,512.0,133.0,3.3,15.7,368.0,583.29,476.76
2018,5,11,7,45,518.5,148.5,3.35,16.2,410.0,621.23,503.67
2018,5,11,8,0,525.0,164.0,3.4,16.7,452.0,657.78,528.73
2018,5,11,8,15,524.0,181.5,3.4,17.2,490.5,688.51,548.6
2018,5,11,8,30,523.0,199.0,3.4,17.7,529.0,717.15,566.64
2018,5,11,8,45,542.0,209.0,3.4,18.15,572.5,753.64,590.8
2018,5,11,9,0,561.0,219.0,3.4,18.6,616.0,788.77,613.58
2018,5,11,9,15,599.0,219.5,3.45,18.95,664.5,834.9,644.8
2018,5,11,9,30,637.0,220.0,3.5,19.3,713.0,874.93,671.39
2018,5,11,9,45,702.0,202.0,3.5,19.7,767.0,919.52,699.82
2018,5,11,10,0,767.0,184.0,3.5,20.1,821.0,961.77,726.2
2018,5,11,10,15,765.0,194.0,3.45,20.35,846.5,966.59,727.11
2018,5,11,10,30,763.0,204.0,3.4,20.6,872.0,968.33,726.36
2018,5,11,10,45,783.5,198.0,3.4,20.85,898.0,966.56,723.75
2018,5,11,11,0,804.0,192.0,3.4,21.1,924.0,967.96,723.44
2018,5,11,11,15,797.5,199.5,3.35,21.35,934.0,954.09,712.6
2018,5,11,11,30,791.0,207.0,3.3,21.6,944.0,937.53,700.21
2018,5,11,11,45,775.0,218.5,3.3,21.8,944.0,917.96,686.39
2018,5,11,12,0,759.0,230.0,3.3,22.0,944.0,891.84,668.21
2018,5,11,12,15,789.0,210.5,3.35,22.2,951.0,871.1,654.07
2018,5,11,12,30,819.0,191.0,3.4,22.4,958.0,850.8,640.21
2018,5,11,12,45,887.0,148.0,3.4,22.6,971.0,832.83,627.7
2018,5,11,13,0,955.0,105.0,3.4,22.8,984.0,813.18,614.07
2018,5,11,13,15,951.5,104.5,3.45,22.9,966.0,773.37,586.87
2018,5,11,13,30,948.0,104.0,3.5,23.0,948.0,731.72,557.3
2018,5,11,13,45,929.0,110.0,3.55,23.1,918.5,684.24,521.68
2018,5,11,14,0,910.0,116.0,3.6,23.2,889.0,636.44,485.1
2018,5,11,14,15,865.0,131.5,3.7,23.2,845.0,582.35,443.23
2018,5,11,14,30,820.0,147.0,3.8,23.2,801.0,527.4,399.98
2018,5,11,14,45,826.0,136.0,3.85,23.2,768.5,479.17,360.74
2018,5,11,15,0,832.0,125.0,3.9,23.2,736.0,429.64,319.28
2018,5,11,15,15,812.5,122.5,3.9,23.2,690.5,377.12,274.77
2018,5,11,15,30,793.0,120.0,3.9,23.2,645.0,326.1,230.82
2018,5,11,15,45,777.0,114.0,3.9,22.95,598.0,274.75,186.63
2018,5,11,16,0,761.0,108.0,3.9,22.7,551.0,224.94,144.32
2018,5,11,16,15,747.0,100.5,3.75,22.4,503.5,175.91,104.74
2018,5,11,16,30,733.0,93.0,3.6,22.1,456.0,128.54,71.14
2018,5,11,16,45,729.0,83.5,3.45,21.8,411.0,81.73,46.27
2018,5,11,17,0,725.0,74.0,3.3,21.5,366.0,51.81,39.39
2018,5,11,17,15,689.5,68.5,3.15,20.9,315.0,49.57,37.66
2018,5,11,17,30,654.0,63.0,3.0,20.3,264.0,42.92,32.0
2018,5,11,17,45,598.5,57.5,2.85,19.75,215.0,40.68,30.05
2018,5,11,18,0,543.0,52.0,2.7,19.2,166.0,38.36,27.89
2018,5,11,18,15,446.0,44.0,2.65,18.7,121.0,33.69,23.47
2018,5,11,18,30,349.0,36.0,2.6,18.2,76.0,28.86,18.41
2018,5,11,18,45,229.5,25.5,2.5,17.75,46.5,21.33,4.17
2018,5,11,19,0,110.0,15.0,2.4,17.3,17.0,14.3,0.0
2018,5,11,19,15,55.0,7.5,2.4,17.2,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,21.0,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,42.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,155.5,18.0,2.0,14.5,28.0,82.62,0.0
2018,5,12,5,30,269.0,29.0,2.0,15.2,50.0,184.42,114.49
2018,5,12,5,45,379.0,37.5,2.0,15.9,90.5,267.68,210.46
2018,5,12,6,0,489.0,46.0,2.0,16.6,131.0,356.59,288.15
2018,5,12,6,15,558.5,52.0,2.05,17.1,180.0,426.98,348.32
2018,5,12,6,30,628.0,58.0,2.1,17.6,229.0,502.28,409.86
2018,5,12,6,45,674.5,62.5,2.15,18.1,281.0,560.67,455.8
2018,5,12,7,0,721.0,67.0,2.2,18.6,333.0,625.24,503.04
2018,5,12,7,15,753.5,70.5,2.2,19.05,385.0,679.49,540.71
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,733.96,577.38
2018,5,12,7,45,810.5,77.0,2.2,19.95,488.5,781.08,607.75
2018,5,12,8,0,835.0,80.0,2.2,20.4,540.0,820.06,631.75
2018,5,12,8,15,852.5,82.5,2.1,20.8,588.0,858.15,653.98
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,894.46,674.47
2018,5,12,8,45,883.0,86.5,1.85,21.6,679.5,923.41,689.01
2018,5,12,9,0,896.0,88.0,1.7,22.0,723.0,949.96,701.63
2018,5,12,9,15,903.5,91.0,1.65,22.3,762.0,970.39,711.59
2018,5,12,9,30,911.0,94.0,1.6,22.6,801.0,987.89,719.69
2018,5,12,9,45,911.5,99.5,1.5,22.85,832.5,998.3,722.69
2018,5,12,10,0,912.0,105.0,1.4,23.1,864.0,1005.43,723.69
2018,5,12,10,15,917.5,106.0,1.45,23.2,890.5,1009.31,725.59
2018,5,12,10,30,923.0,107.0,1.5,23.3,917.0,1010.0,725.64
2018,5,12,10,45,927.5,107.5,1.55,23.4,937.5,1005.99,722.89
2018,5,12,11,0,932.0,108.0,1.6,23.5,958.0,998.78,718.27
2018,5,12,11,15,933.5,109.0,1.7,23.5,970.0,986.07,711.26
2018,5,12,11,30,935.0,110.0,1.8,23.5,982.0,970.28,702.31
2018,5,12,11,45,935.5,109.5,1.9,23.55,986.5,949.15,689.77
2018,5,12,12,0,936.0,109.0,2.0,23.6,991.0,925.22,675.36
2018,5,12,12,15,929.5,112.5,2.1,23.5,986.5,896.38,658.0
2018,5,12,12,30,923.0,116.0,2.2,23.4,982.0,865.25,638.94
2018,5,12,12,45,911.0,121.5,2.35,23.3,968.5,829.48,616.9
2018,5,12,13,0,899.0,127.0,2.5,23.2,955.0,792.08,593.38
2018,5,12,13,15,894.5,126.5,2.65,23.05,937.5,753.45,568.67
2018,5,12,13,30,890.0,126.0,2.8,22.9,920.0,713.2,540.73
2018,5,12,13,45,856.5,139.5,2.9,22.7,887.0,664.93,505.52
2018,5,12,14,0,823.0,153.0,3.0,22.5,854.0,615.81,468.94
2018,5,12,14,15,765.5,173.5,3.05,22.25,807.0,562.53,428.24
2018,5,12,14,30,708.0,194.0,3.1,22.0,760.0,508.88,386.65
2018,5,12,14,45,738.5,170.0,3.2,21.7,736.0,465.66,352.21
2018,5,12,15,0,769.0,146.0,3.3,21.4,712.0,423.78,317.16
2018,5,12,15,15,771.0,135.0,3.3,21.4,674.5,374.77,275.26
2018,5,12,15,30,773.0,124.0,3.3,21.4,637.0,325.19,232.06
2018,5,12,15,45,761.5,118.0,3.3,20.65,593.5,275.99,189.72
2018,5,12,16,0,750.0,112.0,3.3,19.9,550.0,227.87,148.64
2018,5,12,16,15,733.0,106.0,3.2,19.45,503.0,174.55,105.35
2018,5,12,16,30,716.0,100.0,3.1,19.0,456.0,128.63,72.38
2018,5,12,16,45,683.0,95.0,3.0,18.6,405.0,84.97,49.65
2018,5,12,17,0,650.0,90.0,2.9,18.2,354.0,58.16,45.49
2018,5,12,17,15,605.0,84.5,2.8,17.7,303.5,56.81,44.54
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,55.38,43.42
2018,5,12,17,45,497.5,71.0,2.55,16.75,204.5,51.69,40.17
2018,5,12,18,0,435.0,63.0,2.4,16.3,156.0,47.81,36.58
2018,5,12,18,15,343.0,52.5,2.2,15.8,113.5,39.97,29.28
2018,5,12,18,30,251.0,42.0,2.0,15.3,71.0,32.7,22.02
2018,5,12,18,45,154.5,28.0,1.8,14.8,43.0,22.22,6.16
2018,5,12,19,0,58.0,14.0,1.6,14.3,15.0,13.34,0.0
2018,5,12,19,15,29.0,7.0,1.6,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,13,5,0,3.0,3.0,1.9,11.9,3.0,0.0,0.0
2018,5,13,5,15,19.5,12.5,2.05,12.2,14.0,20.16,0.0
2018,5,13,5,30,36.0,22.0,2.2,12.5,25.0,46.56,26.64
2018,5,13,5,45,60.5,37.5,2.35,12.8,46.5,79.97,60.97
2018,5,13,6,0,85.0,53.0,2.5,13.1,68.0,113.67,91.42
2018,5,13,6,15,68.0,73.5,2.55,13.35,88.0,130.8,106.72
2018,5,13,6,30,51.0,94.0,2.6,13.6,108.0,135.64,110.99
2018,5,13,6,45,66.5,120.0,2.6,13.8,142.0,177.3,146.32
2018,5,13,7,0,82.0,146.0,2.6,14.0,176.0,219.43,181.27
2018,5,13,7,15,121.0,169.5,2.6,14.3,221.5,288.83,238.18
2018,5,13,7,30,160.0,193.0,2.6,14.6,267.0,348.87,286.22
2018,5,13,7,45,164.0,217.0,2.55,14.85,300.5,382.23,311.13
2018,5,13,8,0,168.0,241.0,2.5,15.1,334.0,415.02,335.21
2018,5,13,8,15,179.0,262.5,2.5,15.5,369.5,450.38,361.01
2018,5,13,8,30,190.0,284.0,2.5,15.9,405.0,485.45,386.13
2018,5,13,8,45,194.5,306.0,2.5,16.25,437.0,514.64,406.31
2018,5,13,9,0,199.0,328.0,2.5,16.6,469.0,543.0,425.66
2018,5,13,9,15,297.0,318.5,2.55,16.9,542.5,638.44,497.2
2018,5,13,9,30,395.0,309.0,2.6,17.2,616.0,734.0,566.36
2018,5,13,9,45,545.5,256.5,2.6,17.5,700.0,822.72,631.01
2018,5,13,10,0,696.0,204.0,2.6,17.8,784.0,915.96,695.2
2018,5,13,10,15,752.0,185.0,2.65,18.0,830.0,946.03,713.7
2018,5,13,10,30,808.0,166.0,2.7,18.2,876.0,968.97,727.94
2018,5,13,10,45,786.5,181.0,2.75,18.4,885.0,954.3,717.05
2018,5,13,11,0,765.0,196.0,2.8,18.6,894.0,936.71,704.63
