Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,15,816.0,169.0,2.85,18.7,923.0,943.39,709.01
2018,5,13,11,30,867.0,142.0,2.9,18.8,952.0,939.75,706.3
2018,5,13,11,45,888.0,130.0,2.95,18.95,964.0,927.17,697.59
2018,5,13,12,0,909.0,118.0,3.0,19.1,976.0,911.26,686.76
2018,5,13,12,15,884.0,133.0,3.05,19.1,965.5,877.86,664.41
2018,5,13,12,30,859.0,148.0,3.1,19.1,955.0,842.85,640.93
2018,5,13,12,45,809.0,174.5,3.15,19.05,928.0,800.46,612.22
2018,5,13,13,0,759.0,201.0,3.2,19.0,901.0,755.25,579.9
2018,5,13,13,15,757.5,197.0,3.2,18.9,885.0,719.24,553.93
2018,5,13,13,30,756.0,193.0,3.2,18.8,869.0,681.84,526.41
2018,5,13,13,45,771.0,180.5,3.25,18.75,853.5,646.3,500.02
2018,5,13,14,0,786.0,168.0,3.3,18.7,838.0,608.28,471.04
2018,5,13,14,15,808.5,149.5,3.3,18.5,817.0,566.81,438.85
2018,5,13,14,30,831.0,131.0,3.3,18.3,796.0,522.38,403.31
2018,5,13,14,45,821.0,128.5,3.3,18.15,760.0,473.82,363.3
2018,5,13,15,0,811.0,126.0,3.3,18.0,724.0,425.4,322.35
2018,5,13,15,15,796.0,123.0,3.3,18.0,682.0,375.15,278.96
2018,5,13,15,30,781.0,120.0,3.3,18.0,640.0,325.94,235.72
2018,5,13,15,45,764.5,116.0,3.3,17.5,595.0,276.79,192.76
2018,5,13,16,0,748.0,112.0,3.3,17.0,550.0,229.22,151.61
2018,5,13,16,15,725.0,107.0,3.3,16.7,501.5,175.94,107.97
2018,5,13,16,30,702.0,102.0,3.3,16.4,453.0,130.65,75.05
2018,5,13,16,45,671.5,97.0,3.25,16.1,403.0,87.78,51.94
2018,5,13,17,0,641.0,92.0,3.2,15.8,353.0,59.49,47.11
2018,5,13,17,15,597.5,86.0,3.15,15.4,303.0,57.83,45.86
2018,5,13,17,30,554.0,80.0,3.1,15.0,253.0,56.04,44.4
2018,5,13,17,45,474.5,73.5,3.05,14.65,202.5,53.66,42.28
2018,5,13,18,0,395.0,67.0,3.0,14.3,152.0,49.9,38.74
2018,5,13,18,15,291.0,55.0,2.9,13.95,108.5,41.8,31.14
2018,5,13,18,30,187.0,43.0,2.8,13.6,65.0,33.38,22.85
2018,5,13,18,45,113.5,28.0,2.7,13.25,39.5,23.02,7.88
2018,5,13,19,0,40.0,13.0,2.6,12.9,14.0,12.39,0.0
2018,5,13,19,15,20.0,6.5,2.6,12.75,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.15,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,5,14,5,15,0.0,4.0,2.4,11.35,4.0,3.81,0.0
2018,5,14,5,30,0.0,7.0,2.4,11.5,7.0,6.48,0.0
2018,5,14,5,45,0.0,11.5,2.4,11.7,11.5,10.65,3.24
2018,5,14,6,0,0.0,16.0,2.4,11.9,16.0,14.82,7.02
2018,5,14,6,15,0.0,22.0,2.35,12.15,22.0,20.39,11.94
2018,5,14,6,30,0.0,28.0,2.3,12.4,28.0,25.97,16.82
2018,5,14,6,45,0.0,41.5,2.3,12.7,41.5,38.54,27.63
2018,5,14,7,0,0.0,55.0,2.3,13.0,55.0,51.12,38.32
2018,5,14,7,15,0.0,62.5,2.3,13.35,62.5,58.13,44.11
2018,5,14,7,30,0.0,70.0,2.3,13.7,70.0,65.14,49.82
2018,5,14,7,45,0.0,74.0,2.3,14.05,74.0,68.89,52.72
2018,5,14,8,0,0.0,78.0,2.3,14.4,78.0,72.64,55.6
2018,5,14,8,15,0.0,93.5,2.3,14.7,93.5,87.21,67.44
2018,5,14,8,30,0.0,109.0,2.3,15.0,109.0,102.22,79.51
2018,5,14,8,45,0.0,127.5,2.35,15.35,127.5,120.16,93.84
2018,5,14,9,0,0.0,146.0,2.4,15.7,146.0,138.11,108.0
2018,5,14,9,15,2.0,161.5,2.5,15.95,163.0,154.99,121.32
2018,5,14,9,30,4.0,177.0,2.6,16.2,180.0,171.85,134.53
2018,5,14,9,45,8.0,210.5,2.65,16.5,217.0,208.3,163.18
2018,5,14,10,0,12.0,244.0,2.7,16.8,254.0,244.67,191.35
2018,5,14,10,15,18.5,284.0,2.8,16.95,300.0,289.7,226.1
2018,5,14,10,30,25.0,324.0,2.9,17.1,346.0,344.59,267.88
2018,5,14,10,45,31.5,351.5,3.0,17.3,380.0,376.26,291.52
2018,5,14,11,0,38.0,379.0,3.1,17.5,414.0,407.13,314.44
2018,5,14,11,15,51.5,403.5,3.15,17.55,451.5,440.64,339.58
2018,5,14,11,30,65.0,428.0,3.2,17.6,489.0,472.92,363.59
2018,5,14,11,45,112.0,447.0,3.25,17.7,552.5,533.88,409.58
2018,5,14,12,0,159.0,466.0,3.3,17.8,616.0,585.04,447.64
2018,5,14,12,15,209.0,462.0,3.35,17.75,659.0,613.99,469.84
2018,5,14,12,30,259.0,458.0,3.4,17.7,702.0,640.28,490.0
2018,5,14,12,45,337.0,422.0,3.4,17.7,736.0,654.57,502.17
2018,5,14,13,0,415.0,386.0,3.4,17.7,770.0,662.62,509.58
2018,5,14,13,15,563.5,302.0,3.45,17.6,812.5,674.83,521.85
2018,5,14,13,30,712.0,218.0,3.5,17.5,855.0,673.77,523.68
2018,5,14,13,45,756.0,187.5,3.5,17.45,847.5,644.06,501.53
2018,5,14,14,0,800.0,157.0,3.5,17.4,840.0,608.43,474.41
2018,5,14,14,15,813.0,144.5,3.5,17.25,817.0,566.42,441.33
2018,5,14,14,30,826.0,132.0,3.5,17.1,794.0,522.24,405.59
2018,5,14,14,45,816.0,129.0,3.55,16.95,758.0,473.55,365.36
2018,5,14,15,0,806.0,126.0,3.6,16.8,722.0,425.0,324.17
2018,5,14,15,15,791.0,123.5,3.6,16.8,680.5,375.45,281.07
2018,5,14,15,30,776.0,121.0,3.6,16.8,639.0,326.93,238.14
2018,5,14,15,45,759.5,117.0,3.6,16.4,594.5,278.06,195.11
2018,5,14,16,0,743.0,113.0,3.6,16.0,550.0,230.77,153.88
2018,5,14,16,15,720.5,108.5,3.6,15.65,502.0,178.17,110.47
2018,5,14,16,30,698.0,104.0,3.6,15.3,454.0,133.53,77.65
2018,5,14,16,45,667.5,99.5,3.6,15.0,405.0,91.21,54.36
2018,5,14,17,0,637.0,95.0,3.6,14.7,356.0,61.61,49.19
2018,5,14,17,15,593.5,88.5,3.55,14.35,305.5,59.65,47.67
2018,5,14,17,30,550.0,82.0,3.5,14.0,255.0,57.55,45.92
2018,5,14,17,45,489.0,74.0,3.45,13.65,207.0,53.97,42.73
2018,5,14,18,0,428.0,66.0,3.4,13.3,159.0,50.21,39.2
2018,5,14,18,15,340.0,55.0,3.3,13.0,117.0,41.81,31.3
2018,5,14,18,30,252.0,44.0,3.2,12.7,75.0,34.2,23.73
2018,5,14,18,45,157.0,29.5,3.1,12.4,46.0,23.36,9.14
2018,5,14,19,0,62.0,15.0,3.0,12.1,17.0,14.3,0.0
2018,5,14,19,15,31.0,7.5,3.0,12.0,8.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.0,11.15,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.0,11.2,1.0,0.95,0.0
2018,5,15,5,15,0.0,4.5,2.1,11.6,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,2.2,12.0,8.0,7.4,0.0
2018,5,15,5,45,0.0,13.5,2.3,12.4,13.5,12.5,4.79
2018,5,15,6,0,0.0,19.0,2.4,12.8,19.0,17.61,9.36
2018,5,15,6,15,0.0,27.5,2.4,13.1,27.5,25.51,16.27
2018,5,15,6,30,0.0,36.0,2.4,13.4,36.0,33.41,23.13
2018,5,15,6,45,0.5,61.5,2.35,13.65,61.5,57.54,43.78
2018,5,15,7,0,1.0,87.0,2.3,13.9,87.0,83.24,65.45
2018,5,15,7,15,3.0,116.5,2.25,14.2,117.5,114.91,91.8
2018,5,15,7,30,5.0,146.0,2.2,14.5,148.0,146.74,117.79
2018,5,15,7,45,8.5,167.0,2.2,14.75,171.5,170.61,136.91
2018,5,15,8,0,12.0,188.0,2.2,15.0,195.0,194.54,155.82
2018,5,15,8,15,22.0,215.5,2.2,15.3,229.0,231.2,184.91
2018,5,15,8,30,32.0,243.0,2.2,15.6,263.0,281.07,223.86
2018,5,15,8,45,27.5,251.5,2.2,15.9,269.5,284.32,225.16
2018,5,15,9,0,23.0,260.0,2.2,16.2,276.0,274.94,216.84
2018,5,15,9,15,38.5,293.0,2.25,16.45,322.0,336.11,264.13
2018,5,15,9,30,54.0,326.0,2.3,16.7,368.0,384.56,300.59
2018,5,15,9,45,113.0,362.0,2.35,16.95,455.0,491.12,381.4
2018,5,15,10,0,172.0,398.0,2.4,17.2,542.0,583.59,449.3
2018,5,15,10,15,254.5,397.0,2.5,17.4,617.5,670.15,512.74
2018,5,15,10,30,337.0,396.0,2.6,17.6,693.0,743.02,565.38
2018,5,15,10,45,360.0,392.5,2.7,17.75,716.5,753.89,572.77
2018,5,15,11,0,383.0,389.0,2.8,17.9,740.0,763.12,579.5
2018,5,15,11,15,449.0,355.5,2.9,18.0,772.5,788.28,598.95
2018,5,15,11,30,515.0,322.0,3.0,18.1,805.0,802.88,610.97
2018,5,15,11,45,612.0,269.5,3.05,18.2,846.5,823.77,628.06
2018,5,15,12,0,709.0,217.0,3.1,18.3,888.0,839.42,640.71
2018,5,15,12,15,705.0,223.5,3.2,18.3,889.5,818.61,626.48
2018,5,15,12,30,701.0,230.0,3.3,18.3,891.0,795.88,610.49
2018,5,15,12,45,789.0,179.5,3.4,18.3,916.0,791.37,609.1
2018,5,15,13,0,877.0,129.0,3.5,18.3,941.0,781.01,602.54
2018,5,15,13,15,762.5,189.0,3.55,18.2,885.5,718.0,556.08
2018,5,15,13,30,648.0,249.0,3.6,18.1,830.0,658.31,510.15
2018,5,15,13,45,675.5,225.5,3.65,18.0,817.0,624.7,485.65
2018,5,15,14,0,703.0,202.0,3.7,17.9,804.0,588.05,457.98
2018,5,15,14,15,772.5,161.0,3.7,17.7,800.5,559.71,435.93
2018,5,15,14,30,842.0,120.0,3.7,17.5,797.0,525.74,408.25
2018,5,15,14,45,833.0,118.0,3.7,17.3,762.0,478.31,368.84
2018,5,15,15,0,824.0,116.0,3.7,17.1,727.0,425.55,324.41
2018,5,15,15,15,810.0,113.5,3.7,17.1,685.5,375.54,280.85
2018,5,15,15,30,796.0,111.0,3.7,17.1,644.0,326.43,237.31
2018,5,15,15,45,781.0,107.5,3.7,16.55,600.0,277.36,194.02
2018,5,15,16,0,766.0,104.0,3.7,16.0,556.0,229.7,152.29
2018,5,15,16,15,746.5,99.5,3.65,15.75,508.5,182.15,112.57
2018,5,15,16,30,727.0,95.0,3.6,15.5,461.0,136.82,78.87
2018,5,15,16,45,700.5,89.5,3.6,15.2,411.5,87.02,49.17
2018,5,15,17,0,674.0,84.0,3.6,14.9,362.0,53.42,41.9
2018,5,15,17,15,635.5,78.5,3.5,14.65,312.0,51.85,40.69
2018,5,15,17,30,597.0,73.0,3.4,14.4,262.0,50.16,39.28
2018,5,15,17,45,544.0,65.5,3.35,14.15,214.0,46.66,36.14
2018,5,15,18,0,491.0,58.0,3.3,13.9,166.0,42.95,32.67
2018,5,15,18,15,336.5,51.5,3.15,13.65,116.5,38.98,28.77
2018,5,15,18,30,182.0,45.0,3.0,13.4,67.0,34.86,24.31
2018,5,15,18,45,97.5,28.0,2.85,13.15,39.0,23.06,9.75
2018,5,15,19,0,13.0,11.0,2.7,12.9,11.0,10.48,0.0
2018,5,15,19,15,6.5,5.5,2.65,12.8,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.2,11.5,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.2,11.6,7.0,20.46,0.0
2018,5,16,5,15,133.5,20.5,2.3,12.0,30.5,76.64,0.0
2018,5,16,5,30,231.0,34.0,2.4,12.4,54.0,179.72,126.83
2018,5,16,5,45,333.5,44.0,2.5,12.85,94.0,253.11,203.47
2018,5,16,6,0,436.0,54.0,2.6,13.3,134.0,338.68,279.0
2018,5,16,6,15,505.0,61.0,2.6,13.55,181.5,408.58,339.67
2018,5,16,6,30,574.0,68.0,2.6,13.8,229.0,483.15,401.88
2018,5,16,6,45,613.0,74.0,2.65,14.1,277.5,540.0,447.72
2018,5,16,7,0,652.0,80.0,2.7,14.4,326.0,598.44,492.54
2018,5,16,7,15,685.5,85.5,2.65,14.7,377.5,653.25,532.06
2018,5,16,7,30,719.0,91.0,2.6,15.0,429.0,708.56,570.72
2018,5,16,7,45,753.5,92.5,2.55,15.3,481.5,756.35,602.76
2018,5,16,8,0,788.0,94.0,2.5,15.6,534.0,807.78,636.69
2018,5,16,8,15,778.5,106.0,2.5,15.85,572.5,831.96,650.97
2018,5,16,8,30,769.0,118.0,2.5,16.1,611.0,852.93,663.12
2018,5,16,8,45,684.5,154.5,2.5,16.35,615.5,833.98,647.24
2018,5,16,9,0,600.0,191.0,2.5,16.6,620.0,803.5,623.75
2018,5,16,9,15,489.5,241.5,2.55,16.8,604.0,752.49,583.45
2018,5,16,9,30,379.0,292.0,2.6,17.0,588.0,701.66,542.76
2018,5,16,9,45,243.5,320.5,2.7,17.2,514.0,586.22,454.96
2018,5,16,10,0,108.0,349.0,2.8,17.4,440.0,469.0,363.73
2018,5,16,10,15,98.0,358.0,2.85,17.5,442.5,465.15,360.48
2018,5,16,10,30,88.0,367.0,2.9,17.6,445.0,449.85,348.27
2018,5,16,10,45,193.0,387.0,2.9,17.75,562.5,578.04,445.58
2018,5,16,11,0,298.0,407.0,2.9,17.9,680.0,700.69,534.79
2018,5,16,11,15,440.5,354.0,2.85,17.95,764.0,779.34,592.87
2018,5,16,11,30,583.0,301.0,2.8,18.0,848.0,845.52,641.33
2018,5,16,11,45,477.0,352.5,2.75,18.05,802.0,782.0,592.77
2018,5,16,12,0,371.0,404.0,2.7,18.1,756.0,716.38,543.46
2018,5,16,12,15,272.5,430.0,2.7,18.1,688.0,640.95,487.52
2018,5,16,12,30,174.0,456.0,2.7,18.1,620.0,568.72,433.14
2018,5,16,12,45,133.5,446.0,2.7,18.15,571.0,516.84,394.74
2018,5,16,13,0,93.0,436.0,2.7,18.2,522.0,468.8,358.68
2018,5,16,13,15,81.5,417.0,2.8,18.2,491.5,436.63,335.17
2018,5,16,13,30,70.0,398.0,2.9,18.2,461.0,405.62,312.24
2018,5,16,13,45,66.0,386.5,2.95,18.15,444.5,386.98,298.54
2018,5,16,14,0,62.0,375.0,3.0,18.1,428.0,368.75,285.03
2018,5,16,14,15,61.0,363.0,3.05,18.0,413.5,352.16,272.79
2018,5,16,14,30,60.0,351.0,3.1,17.9,399.0,335.72,260.56
2018,5,16,14,45,90.5,343.0,3.15,17.8,412.0,336.85,261.7
2018,5,16,15,0,121.0,335.0,3.2,17.7,425.0,327.82,254.54
2018,5,16,15,15,137.5,319.5,3.2,17.7,416.0,311.56,241.39
2018,5,16,15,30,154.0,304.0,3.2,17.7,407.0,293.68,226.62
2018,5,16,15,45,214.5,270.5,3.2,17.3,403.5,272.54,207.88
2018,5,16,16,0,275.0,237.0,3.2,16.9,400.0,237.57,177.31
2018,5,16,16,15,430.0,183.0,3.15,16.65,412.5,196.32,137.27
2018,5,16,16,30,585.0,129.0,3.1,16.4,425.0,145.14,90.94
2018,5,16,16,45,629.5,108.5,3.1,16.15,396.0,99.66,60.7
2018,5,16,17,0,674.0,88.0,3.1,15.9,367.0,56.22,44.19
2018,5,16,17,15,633.0,82.0,3.05,15.55,316.0,54.4,42.79
2018,5,16,17,30,592.0,76.0,3.0,15.2,265.0,52.43,41.16
2018,5,16,17,45,536.0,68.5,3.0,14.9,216.5,49.03,38.14
2018,5,16,18,0,480.0,61.0,3.0,14.6,168.0,45.44,34.8
2018,5,16,18,15,394.5,52.0,2.85,14.2,125.0,40.24,29.84
2018,5,16,18,30,309.0,43.0,2.7,13.8,82.0,33.32,23.03
2018,5,16,18,45,202.0,30.0,2.55,13.4,51.0,23.69,10.86
2018,5,16,19,0,95.0,17.0,2.4,13.0,20.0,16.2,0.0
2018,5,16,19,15,47.5,8.5,2.4,12.85,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,2.15,11.3,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,2.2,11.5,7.0,18.59,0.0
2018,5,17,5,15,118.5,21.0,2.3,11.9,30.5,90.36,0.0
2018,5,17,5,30,206.0,35.0,2.4,12.3,54.0,169.22,121.22
2018,5,17,5,45,301.0,46.0,2.55,12.7,92.5,238.5,192.12
2018,5,17,6,0,396.0,57.0,2.7,13.1,131.0,319.71,263.98
2018,5,17,6,15,462.5,65.0,2.75,13.45,177.0,387.8,323.14
2018,5,17,6,30,529.0,73.0,2.8,13.8,223.0,460.37,383.89
2018,5,17,6,45,575.5,79.0,2.85,14.15,272.0,520.8,432.78
2018,5,17,7,0,622.0,85.0,2.9,14.5,321.0,583.39,481.46
2018,5,17,7,15,656.5,90.0,2.85,14.8,371.0,637.32,520.62
2018,5,17,7,30,691.0,95.0,2.8,15.1,421.0,691.84,559.07
2018,5,17,7,45,716.5,98.5,2.8,15.45,469.5,737.23,589.86
2018,5,17,8,0,742.0,102.0,2.8,15.8,518.0,778.34,616.95
2018,5,17,8,15,762.5,105.0,2.75,16.05,564.5,817.37,642.01
2018,5,17,8,30,783.0,108.0,2.7,16.3,611.0,854.9,665.59
2018,5,17,8,45,799.0,109.5,2.65,16.6,653.5,884.77,683.34
2018,5,17,9,0,815.0,111.0,2.6,16.9,696.0,912.51,699.48
2018,5,17,9,15,826.0,113.5,2.6,17.15,734.0,926.11,706.39
2018,5,17,9,30,837.0,116.0,2.6,17.4,772.0,945.33,717.34
2018,5,17,9,45,845.0,118.0,2.6,17.65,804.0,958.36,724.06
2018,5,17,10,0,853.0,120.0,2.6,17.9,836.0,968.53,729.0
2018,5,17,10,15,859.0,122.0,2.65,18.1,862.5,973.79,731.39
2018,5,17,10,30,865.0,124.0,2.7,18.3,889.0,976.04,731.92
2018,5,17,10,45,869.0,125.0,2.75,18.5,908.5,972.29,728.59
2018,5,17,11,0,873.0,126.0,2.8,18.7,928.0,965.53,723.41
2018,5,17,11,15,875.5,127.0,2.85,18.85,940.5,954.38,715.56
2018,5,17,11,30,878.0,128.0,2.9,19.0,953.0,940.33,705.87
2018,5,17,11,45,879.0,128.0,3.0,19.1,958.0,921.16,693.3
2018,5,17,12,0,880.0,128.0,3.1,19.2,963.0,899.35,678.95
2018,5,17,12,15,881.5,127.0,3.2,19.2,961.5,874.51,662.75
2018,5,17,12,30,883.0,126.0,3.3,19.2,960.0,847.25,644.78
2018,5,17,12,45,885.0,123.0,3.4,19.25,951.5,816.26,623.97
2018,5,17,13,0,887.0,120.0,3.5,19.3,943.0,783.03,601.44
2018,5,17,13,15,883.5,119.0,3.6,19.2,926.0,745.44,575.93
2018,5,17,13,30,880.0,118.0,3.7,19.1,909.0,706.21,547.84
2018,5,17,13,45,875.0,116.0,3.8,19.0,885.0,663.67,515.99
2018,5,17,14,0,870.0,114.0,3.9,18.9,861.0,619.93,482.44
2018,5,17,14,15,862.5,112.5,3.95,18.7,831.0,574.21,446.54
2018,5,17,14,30,855.0,111.0,4.0,18.5,801.0,527.87,409.18
2018,5,17,14,45,845.5,109.0,4.1,18.35,765.0,479.76,369.44
2018,5,17,15,0,836.0,107.0,4.2,18.2,729.0,431.62,328.56
2018,5,17,15,15,822.5,105.0,4.2,18.2,688.0,382.18,285.48
2018,5,17,15,30,809.0,103.0,4.2,18.2,647.0,327.24,237.44
2018,5,17,15,45,793.0,100.0,4.2,17.75,602.5,277.75,193.73
2018,5,17,16,0,777.0,97.0,4.2,17.3,558.0,229.74,151.61
2018,5,17,16,15,755.5,93.5,4.2,17.0,510.0,182.16,111.79
2018,5,17,16,30,734.0,90.0,4.2,16.7,462.0,136.98,77.89
2018,5,17,16,45,704.0,86.5,4.15,16.45,412.5,88.57,48.66
2018,5,17,17,0,674.0,83.0,4.1,16.2,363.0,52.46,40.82
2018,5,17,17,15,633.0,78.0,4.1,15.85,313.0,51.22,39.92
2018,5,17,17,30,592.0,73.0,4.1,15.5,263.0,49.89,38.85
2018,5,17,17,45,533.5,67.0,4.05,15.15,215.5,47.62,36.85
2018,5,17,18,0,475.0,61.0,4.0,14.8,168.0,45.28,34.63
2018,5,17,18,15,389.5,52.0,3.9,14.5,125.0,40.08,29.67
2018,5,17,18,30,304.0,43.0,3.8,14.2,82.0,33.26,22.98
2018,5,17,18,45,197.5,30.0,3.7,13.95,51.0,23.63,11.36
2018,5,17,19,0,91.0,17.0,3.6,13.7,20.0,16.2,0.0
2018,5,17,19,15,45.5,8.5,3.55,13.5,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.65,12.2,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.7,12.3,8.0,17.65,0.0
2018,5,18,5,15,94.5,21.0,2.8,12.55,28.5,80.62,0.0
2018,5,18,5,30,163.0,34.0,2.9,12.8,49.0,146.94,106.06
2018,5,18,5,45,192.0,41.0,3.0,13.05,69.5,173.97,139.6
2018,5,18,6,0,221.0,48.0,3.1,13.3,90.0,205.15,169.43
2018,5,18,6,15,167.5,53.5,3.1,13.55,91.0,173.87,144.91
2018,5,18,6,30,114.0,59.0,3.1,13.8,92.0,150.63,125.31
2018,5,18,6,45,57.5,82.5,3.1,14.05,99.0,133.43,109.51
2018,5,18,7,0,1.0,106.0,3.1,14.3,106.0,103.41,82.26
2018,5,18,7,15,2.5,127.5,3.05,14.6,128.5,126.21,101.06
2018,5,18,7,30,4.0,149.0,3.0,14.9,151.0,148.97,119.46
2018,5,18,7,45,6.5,166.0,2.95,15.2,169.5,167.66,134.31
2018,5,18,8,0,9.0,183.0,2.9,15.5,188.0,186.43,149.02
2018,5,18,8,15,13.5,204.5,2.8,15.75,213.0,211.79,168.95
2018,5,18,8,30,18.0,226.0,2.7,16.0,238.0,237.2,188.63
2018,5,18,8,45,27.0,254.0,2.65,16.3,273.0,286.46,226.94
2018,5,18,9,0,36.0,282.0,2.6,16.6,308.0,323.76,255.23
2018,5,18,9,15,70.0,320.5,2.6,16.85,374.5,396.36,311.13
2018,5,18,9,30,104.0,359.0,2.6,17.1,441.0,468.92,365.53
2018,5,18,9,45,160.5,381.0,2.55,17.4,513.0,558.13,431.49
2018,5,18,10,0,217.0,403.0,2.5,17.7,585.0,633.25,485.46
2018,5,18,10,15,306.5,388.5,2.55,17.9,655.0,712.64,543.28
2018,5,18,10,30,396.0,374.0,2.6,18.1,725.0,778.49,590.6
2018,5,18,10,45,395.5,384.5,2.65,18.3,741.5,781.02,590.84
2018,5,18,11,0,395.0,395.0,2.7,18.5,758.0,781.8,590.46
2018,5,18,11,15,432.5,377.0,2.75,18.6,779.5,795.07,600.36
2018,5,18,11,30,470.0,359.0,2.8,18.7,801.0,798.74,603.66
2018,5,18,11,45,568.0,304.0,2.85,18.8,841.5,818.31,620.02
2018,5,18,12,0,666.0,249.0,2.9,18.9,882.0,834.34,633.56
2018,5,18,12,15,610.0,287.0,3.0,18.85,865.5,798.63,607.15
2018,5,18,12,30,554.0,325.0,3.1,18.8,849.0,765.21,582.47
2018,5,18,12,45,505.0,351.0,3.2,18.8,825.0,726.15,553.86
2018,5,18,13,0,456.0,377.0,3.3,18.8,801.0,688.29,525.86
2018,5,18,13,15,463.5,365.5,3.35,18.7,789.5,660.9,506.64
2018,5,18,13,30,471.0,354.0,3.4,18.6,778.0,632.36,486.17
2018,5,18,13,45,489.5,335.0,3.45,18.5,765.5,603.46,465.26
2018,5,18,14,0,508.0,316.0,3.5,18.4,753.0,572.63,442.39
2018,5,18,14,15,557.5,282.0,3.5,18.25,746.0,544.66,421.29
2018,5,18,14,30,607.0,248.0,3.5,18.1,739.0,510.5,394.57
2018,5,18,14,45,653.0,213.5,3.55,17.95,719.5,470.71,362.48
2018,5,18,15,0,699.0,179.0,3.6,17.8,700.0,426.4,325.49
2018,5,18,15,15,745.0,147.5,3.6,17.8,675.0,380.11,285.1
2018,5,18,15,30,791.0,116.0,3.6,17.8,650.0,333.93,243.22
2018,5,18,15,45,735.5,123.5,3.75,17.35,593.0,278.5,196.42
2018,5,18,16,0,680.0,131.0,3.9,16.9,536.0,232.99,158.27
2018,5,18,16,15,678.5,119.0,3.95,16.6,494.0,186.47,118.77
2018,5,18,16,30,677.0,107.0,4.0,16.3,452.0,140.44,82.98
2018,5,18,16,45,676.5,96.5,4.05,16.0,410.5,96.19,55.24
2018,5,18,17,0,676.0,86.0,4.1,15.7,369.0,54.52,42.72
2018,5,18,17,15,627.5,82.0,4.1,15.35,317.0,54.13,42.57
2018,5,18,17,30,579.0,78.0,4.1,15.0,265.0,53.74,42.35
2018,5,18,17,45,520.0,70.5,4.05,14.65,216.5,50.4,39.41
2018,5,18,18,0,461.0,63.0,4.0,14.3,168.0,46.88,36.14
2018,5,18,18,15,380.0,54.5,3.95,14.0,126.5,42.24,31.67
2018,5,18,18,30,299.0,46.0,3.9,13.7,85.0,35.61,25.12
2018,5,18,18,45,191.5,32.5,3.8,13.4,53.5,25.64,13.38
2018,5,18,19,0,84.0,19.0,3.7,13.1,22.0,18.11,0.0
2018,5,18,19,15,42.0,9.5,3.7,12.95,11.0,9.05,0.0
2018,5,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,4,45,10.5,3.5,4.2,11.8,3.5,0.0,0.0
2018,5,19,5,0,21.0,7.0,4.2,11.8,7.0,14.8,0.0
2018,5,19,5,15,88.5,21.0,4.25,11.95,28.5,72.81,0.0
2018,5,19,5,30,156.0,35.0,4.3,12.1,50.0,144.94,106.17
2018,5,19,5,45,226.5,47.5,4.35,12.25,83.5,201.74,163.4
2018,5,19,6,0,297.0,60.0,4.4,12.4,117.0,265.74,221.26
2018,5,19,6,15,364.0,72.0,4.4,12.65,162.5,333.09,280.56
2018,5,19,6,30,431.0,84.0,4.4,12.9,208.0,405.7,342.59
2018,5,19,6,45,501.0,91.5,4.45,13.15,263.0,484.71,408.07
2018,5,19,7,0,571.0,99.0,4.5,13.4,318.0,563.89,471.83
2018,5,19,7,15,612.0,105.5,4.5,13.7,370.0,623.04,517.17
2018,5,19,7,30,653.0,112.0,4.5,14.0,422.0,683.25,561.48
2018,5,19,7,45,692.5,113.5,4.5,14.3,474.5,736.91,599.71
2018,5,19,8,0,732.0,115.0,4.5,14.6,527.0,790.71,637.26
2018,5,19,8,15,752.5,118.5,4.45,14.9,574.0,825.39,659.65
2018,5,19,8,30,773.0,122.0,4.4,15.2,621.0,863.28,684.17
2018,5,19,8,45,789.5,125.0,4.4,15.5,664.5,895.12,704.34
2018,5,19,9,0,806.0,128.0,4.4,15.8,708.0,924.84,722.87
2018,5,19,9,15,820.0,129.5,4.4,16.0,747.5,948.14,737.05
2018,5,19,9,30,834.0,131.0,4.4,16.2,787.0,968.9,749.47
2018,5,19,9,45,846.0,131.0,4.4,16.45,820.5,983.33,757.38
2018,5,19,10,0,858.0,131.0,4.4,16.7,854.0,986.53,757.62
2018,5,19,10,15,863.5,133.5,4.45,16.85,880.5,991.67,760.17
2018,5,19,10,30,869.0,136.0,4.5,17.0,907.0,993.76,760.74
2018,5,19,10,45,870.5,139.0,4.55,17.2,926.0,989.4,756.84
2018,5,19,11,0,872.0,142.0,4.6,17.4,945.0,982.02,751.02
2018,5,19,11,15,872.5,144.0,4.65,17.4,957.0,969.74,742.52
2018,5,19,11,30,873.0,146.0,4.7,17.4,969.0,954.61,732.14
2018,5,19,11,45,869.5,149.5,4.75,17.45,973.0,934.49,718.19
2018,5,19,12,0,866.0,153.0,4.8,17.5,977.0,911.86,702.53
2018,5,19,12,15,866.5,153.0,4.8,17.5,975.5,887.18,685.23
2018,5,19,12,30,867.0,153.0,4.8,17.5,974.0,860.17,666.28
2018,5,19,12,45,866.0,152.0,4.8,17.45,965.0,828.87,644.36
2018,5,19,13,0,865.0,151.0,4.8,17.4,956.0,795.58,620.94
2018,5,19,13,15,860.5,150.5,4.8,17.35,939.0,758.29,594.24
2018,5,19,13,30,856.0,150.0,4.8,17.3,922.0,719.48,564.77
2018,5,19,13,45,849.5,148.5,4.85,17.2,897.5,676.19,531.75
2018,5,19,14,0,843.0,147.0,4.9,17.1,873.0,632.07,497.36
2018,5,19,14,15,832.5,146.5,4.9,17.0,842.0,585.82,460.34
2018,5,19,14,30,822.0,146.0,4.9,16.9,811.0,539.33,422.28
2018,5,19,14,45,808.0,144.5,4.9,16.8,773.5,490.38,381.44
2018,5,19,15,0,794.0,143.0,4.9,16.7,736.0,441.97,340.09
2018,5,19,15,15,763.5,145.0,4.9,16.7,689.5,391.28,296.26
2018,5,19,15,30,733.0,147.0,4.9,16.7,643.0,337.47,249.58
2018,5,19,15,45,700.5,145.0,4.9,16.3,592.5,287.81,206.52
2018,5,19,16,0,668.0,143.0,4.9,15.9,542.0,241.42,166.63
2018,5,19,16,15,647.5,134.5,4.9,15.6,494.0,195.23,127.95
2018,5,19,16,30,627.0,126.0,4.9,15.3,446.0,151.42,94.4
2018,5,19,16,45,596.5,121.5,4.85,15.0,400.5,112.72,71.14
2018,5,19,17,0,566.0,117.0,4.8,14.7,355.0,77.84,63.49
2018,5,19,17,15,518.0,112.0,4.75,14.3,307.5,77.39,63.38
2018,5,19,17,30,470.0,107.0,4.7,13.9,260.0,75.9,62.25
2018,5,19,17,45,404.0,96.5,4.7,13.55,212.0,70.11,57.15
2018,5,19,18,0,338.0,86.0,4.7,13.2,164.0,64.03,51.57
2018,5,19,18,15,217.0,67.0,4.6,12.95,112.5,53.0,41.32
2018,5,19,18,30,96.0,48.0,4.5,12.7,61.0,40.23,29.28
2018,5,19,18,45,52.0,30.0,4.4,12.45,36.5,25.71,13.94
2018,5,19,19,0,8.0,12.0,4.3,12.2,12.0,11.44,0.0
2018,5,19,19,15,4.0,6.0,4.25,12.15,6.0,5.72,0.0
2018,5,19,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,4,45,3.5,3.0,4.0,11.8,3.0,0.0,0.0
2018,5,20,5,0,7.0,6.0,4.0,11.8,6.0,8.44,0.0
2018,5,20,5,15,12.5,17.0,4.05,11.95,18.0,23.58,0.0
2018,5,20,5,30,18.0,28.0,4.1,12.1,30.0,39.37,25.17
2018,5,20,5,45,47.0,44.5,4.1,12.2,53.0,82.0,63.49
2018,5,20,6,0,76.0,61.0,4.1,12.3,76.0,119.01,96.61
2018,5,20,6,15,56.5,80.5,4.1,12.45,93.5,122.94,100.6
2018,5,20,6,30,37.0,100.0,4.1,12.6,111.0,133.14,109.18
2018,5,20,6,45,90.5,124.0,4.1,12.75,157.0,209.02,174.4
2018,5,20,7,0,144.0,148.0,4.1,12.9,203.0,278.3,232.85
2018,5,20,7,15,214.0,165.0,4.05,13.0,260.0,367.55,306.63
2018,5,20,7,30,284.0,182.0,4.0,13.1,317.0,448.71,372.17
2018,5,20,7,45,280.5,207.5,3.95,13.2,353.0,482.1,396.62
2018,5,20,8,0,277.0,233.0,3.9,13.3,389.0,513.99,419.64
2018,5,20,8,15,311.0,248.0,3.9,13.45,437.5,565.49,458.64
2018,5,20,8,30,345.0,263.0,3.9,13.6,486.0,617.47,497.25
2018,5,20,8,45,365.0,276.5,3.85,13.7,527.0,654.79,523.87
2018,5,20,9,0,385.0,290.0,3.8,13.8,568.0,691.42,549.71
2018,5,20,9,15,481.0,266.5,3.8,14.05,632.5,773.29,610.59
2018,5,20,9,30,577.0,243.0,3.8,14.3,697.0,846.29,663.63
2018,5,20,9,45,667.0,211.0,3.8,14.5,757.0,901.18,702.21
2018,5,20,10,0,757.0,179.0,3.8,14.7,817.0,947.72,732.96
2018,5,20,10,15,679.5,233.5,3.8,15.0,820.0,931.25,719.29
2018,5,20,10,30,602.0,288.0,3.8,15.3,823.0,903.49,696.03
2018,5,20,10,45,599.0,291.5,3.8,15.55,833.5,894.86,688.74
2018,5,20,11,0,596.0,295.0,3.8,15.8,844.0,883.91,679.76
2018,5,20,11,15,516.5,339.5,3.9,16.1,820.0,838.68,644.65
2018,5,20,11,30,437.0,384.0,4.0,16.4,796.0,793.09,609.29
2018,5,20,11,45,429.5,396.5,4.05,16.65,803.5,782.54,600.93
2018,5,20,12,0,422.0,409.0,4.1,16.9,811.0,770.5,591.3
2018,5,20,12,15,460.5,393.0,4.15,17.0,830.5,770.78,592.33
2018,5,20,12,30,499.0,377.0,4.2,17.1,850.0,768.07,591.04
2018,5,20,12,45,445.0,392.0,4.25,17.2,810.5,716.01,551.97
2018,5,20,13,0,391.0,407.0,4.3,17.3,771.0,667.74,515.69
2018,5,20,13,15,400.5,392.5,4.4,17.15,759.5,639.74,496.19
2018,5,20,13,30,410.0,378.0,4.5,17.0,748.0,612.31,476.57
2018,5,20,13,45,435.0,356.5,4.55,16.8,740.0,587.93,459.0
2018,5,20,14,0,460.0,335.0,4.6,16.6,732.0,561.22,439.16
2018,5,20,14,15,404.0,342.5,4.65,16.25,682.0,510.74,400.14
2018,5,20,14,30,348.0,350.0,4.7,15.9,632.0,469.95,368.22
2018,5,20,14,45,399.5,313.0,4.75,15.6,623.0,437.81,342.93
2018,5,20,15,0,451.0,276.0,4.8,15.3,614.0,406.19,316.7
2018,5,20,15,15,452.0,260.5,4.8,15.3,583.0,368.23,284.48
2018,5,20,15,30,453.0,245.0,4.8,15.3,552.0,330.18,251.68
2018,5,20,15,45,350.0,248.5,4.75,14.7,476.0,286.32,217.63
2018,5,20,16,0,247.0,252.0,4.7,14.1,400.0,245.39,187.36
2018,5,20,16,15,200.0,234.5,4.65,13.95,347.5,216.68,165.74
2018,5,20,16,30,153.0,217.0,4.6,13.8,295.0,184.93,142.61
2018,5,20,16,45,249.0,179.0,4.55,13.65,291.0,144.9,108.76
2018,5,20,17,0,345.0,141.0,4.5,13.5,287.0,95.56,79.4
2018,5,20,17,15,407.0,121.0,4.45,13.4,271.0,83.35,68.87
2018,5,20,17,30,469.0,101.0,4.4,13.3,255.0,71.39,58.37
2018,5,20,17,45,409.0,92.0,4.35,13.15,209.5,66.62,54.13
2018,5,20,18,0,349.0,83.0,4.3,13.0,164.0,61.62,49.48
2018,5,20,18,15,268.5,69.0,4.2,12.85,122.5,52.35,40.8
2018,5,20,18,30,188.0,55.0,4.1,12.7,81.0,43.88,32.51
2018,5,20,18,45,114.0,36.5,3.95,12.55,50.5,29.62,17.34
2018,5,20,19,0,40.0,18.0,3.8,12.4,20.0,17.16,0.0
2018,5,20,19,15,20.0,9.0,3.7,12.3,10.0,8.58,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.0,1.45,11.45,4.0,0.0,0.0
2018,5,21,5,0,20.0,8.0,1.4,11.6,8.0,15.41,0.0
2018,5,21,5,15,88.0,24.5,1.4,11.85,32.0,79.25,0.0
2018,5,21,5,30,156.0,41.0,1.4,12.1,56.0,145.29,107.98
2018,5,21,5,45,246.0,54.5,1.35,12.35,94.5,221.95,179.03
2018,5,21,6,0,336.0,68.0,1.3,12.6,133.0,299.26,246.29
2018,5,21,6,15,403.0,78.0,1.2,12.9,179.0,365.65,302.59
2018,5,21,6,30,470.0,88.0,1.1,13.2,225.0,437.34,360.8
2018,5,21,6,45,518.0,96.5,1.0,13.5,274.0,503.22,411.65
2018,5,21,7,0,566.0,105.0,0.9,13.8,323.0,568.14,459.56
2018,5,21,7,15,603.5,110.5,0.9,14.2,373.0,623.41,498.96
2018,5,21,7,30,641.0,116.0,0.9,14.6,423.0,679.41,536.82
2018,5,21,7,45,669.5,121.0,0.9,15.05,472.0,727.73,567.97
2018,5,21,8,0,698.0,126.0,0.9,15.5,521.0,775.62,598.12
2018,5,21,8,15,720.0,129.0,0.95,16.0,567.0,814.64,622.13
2018,5,21,8,30,742.0,132.0,1.0,16.5,613.0,852.34,645.01
2018,5,21,8,45,760.0,134.0,1.1,17.0,655.5,878.92,661.0
2018,5,21,9,0,778.0,136.0,1.2,17.5,698.0,908.47,679.02
2018,5,21,9,15,794.0,137.0,1.3,17.9,737.5,932.79,693.72
2018,5,21,9,30,810.0,138.0,1.4,18.3,777.0,954.67,706.88
2018,5,21,9,45,826.0,136.5,1.5,18.7,811.5,971.21,716.59
2018,5,21,10,0,842.0,135.0,1.6,19.1,846.0,976.43,719.07
2018,5,21,10,15,849.0,136.5,1.7,19.35,872.5,981.98,722.38
2018,5,21,10,30,856.0,138.0,1.8,19.6,899.0,984.58,723.84
2018,5,21,10,45,861.0,139.0,1.9,19.9,919.0,981.72,721.73
2018,5,21,11,0,866.0,140.0,2.0,20.2,939.0,975.88,717.8
2018,5,21,11,15,869.0,140.5,2.15,20.35,951.5,964.69,711.41
2018,5,21,11,30,872.0,141.0,2.3,20.5,964.0,950.64,703.12
2018,5,21,11,45,873.0,141.0,2.4,20.65,969.0,931.52,690.95
2018,5,21,12,0,874.0,141.0,2.5,20.8,974.0,909.8,677.05
2018,5,21,12,15,871.5,142.0,2.65,20.8,971.0,883.49,660.78
2018,5,21,12,30,869.0,143.0,2.8,20.8,968.0,854.98,642.82
2018,5,21,12,45,863.0,144.5,2.95,20.8,957.0,822.04,621.59
2018,5,21,13,0,857.0,146.0,3.1,20.8,946.0,787.38,598.89
2018,5,21,13,15,853.0,144.5,3.2,20.7,928.5,750.05,573.99
2018,5,21,13,30,849.0,143.0,3.3,20.6,911.0,711.2,546.07
2018,5,21,13,45,816.5,156.0,3.45,20.45,878.5,663.94,511.21
2018,5,21,14,0,784.0,169.0,3.6,20.3,846.0,618.06,476.59
2018,5,21,14,15,778.5,164.0,3.7,20.0,816.5,573.34,442.52
2018,5,21,14,30,773.0,159.0,3.8,19.7,787.0,528.09,407.05
2018,5,21,14,45,788.5,143.5,3.9,19.45,759.0,483.38,370.86
2018,5,21,15,0,804.0,128.0,4.0,19.2,731.0,436.55,331.73
2018,5,21,15,15,780.0,128.5,4.0,19.2,687.0,386.51,288.93
2018,5,21,15,30,756.0,129.0,4.0,19.2,643.0,338.4,247.08
2018,5,21,15,45,739.0,124.0,4.05,18.5,598.0,289.75,205.01
2018,5,21,16,0,722.0,119.0,4.1,17.8,553.0,237.12,159.9
2018,5,21,16,15,703.0,113.5,4.1,17.35,506.5,190.85,121.06
2018,5,21,16,30,684.0,108.0,4.1,16.9,460.0,146.74,87.14
2018,5,21,16,45,652.5,103.0,4.1,16.5,410.5,104.56,61.09
2018,5,21,17,0,621.0,98.0,4.1,16.1,361.0,66.05,52.76
2018,5,21,17,15,584.0,91.5,4.1,15.65,313.0,60.97,48.55
2018,5,21,17,30,547.0,85.0,4.1,15.2,265.0,58.96,46.94
2018,5,21,17,45,488.0,77.5,4.1,14.75,217.5,55.88,44.28
2018,5,21,18,0,429.0,70.0,4.1,14.3,170.0,51.68,40.44
2018,5,21,18,15,346.5,59.5,4.05,14.0,127.5,44.88,34.07
2018,5,21,18,30,264.0,49.0,4.0,13.7,85.0,37.8,27.18
2018,5,21,18,45,169.5,34.5,3.95,13.35,54.0,27.11,15.67
2018,5,21,19,0,75.0,20.0,3.9,13.0,23.0,16.58,0.0
2018,5,21,19,15,37.5,10.0,3.85,12.85,11.5,9.53,0.0
2018,5,21,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,2.8,11.95,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,2.8,12.0,9.0,19.9,0.0
2018,5,22,5,15,110.5,24.0,2.8,12.15,33.5,94.09,0.0
2018,5,22,5,30,192.0,39.0,2.8,12.3,58.0,167.88,126.38
2018,5,22,5,45,208.5,42.5,2.85,12.45,74.0,184.9,149.68
2018,5,22,6,0,225.0,46.0,2.9,12.6,90.0,204.82,170.06
2018,5,22,6,15,112.5,48.0,2.85,12.75,70.0,132.66,109.85
2018,5,22,6,30,0.0,50.0,2.8,12.9,50.0,46.46,34.34
2018,5,22,6,45,0.0,64.5,2.8,13.1,64.5,59.99,45.93
2018,5,22,7,0,0.0,79.0,2.8,13.3,79.0,73.99,57.69
2018,5,22,7,15,0.0,99.5,2.75,13.45,99.5,94.38,74.68
2018,5,22,7,30,0.0,120.0,2.7,13.6,120.0,114.76,91.41
2018,5,22,7,45,0.5,137.0,2.7,13.8,137.5,131.87,105.21
2018,5,22,8,0,1.0,154.0,2.7,14.0,155.0,148.94,118.83
2018,5,22,8,15,4.0,174.5,2.7,14.25,177.5,171.82,137.11
2018,5,22,8,30,7.0,195.0,2.7,14.5,200.0,194.74,155.2
2018,5,22,8,45,9.5,213.0,2.75,14.7,220.0,214.64,170.69
2018,5,22,9,0,12.0,231.0,2.8,14.9,240.0,234.51,186.04
2018,5,22,9,15,19.0,262.0,2.85,15.15,277.0,271.9,215.2
2018,5,22,9,30,26.0,293.0,2.9,15.4,314.0,321.73,253.56
2018,5,22,9,45,37.5,326.0,2.95,15.65,357.0,365.94,287.17
2018,5,22,10,0,49.0,359.0,3.0,15.9,400.0,409.6,319.92
2018,5,22,10,15,62.5,383.0,3.05,16.1,437.5,445.06,346.28
2018,5,22,10,30,76.0,407.0,3.1,16.3,475.0,479.77,371.86
2018,5,22,10,45,112.0,427.0,3.15,16.5,529.5,541.4,417.83
2018,5,22,11,0,148.0,447.0,3.2,16.7,584.0,590.28,453.75
2018,5,22,11,15,161.5,454.5,3.25,16.8,605.5,603.48,463.06
2018,5,22,11,30,175.0,462.0,3.3,16.9,627.0,615.42,471.67
2018,5,22,11,45,183.0,466.0,3.3,17.05,639.5,617.65,472.88
2018,5,22,12,0,191.0,470.0,3.3,17.2,652.0,618.76,473.38
2018,5,22,12,15,227.5,465.0,3.3,17.2,681.5,634.87,485.89
2018,5,22,12,30,264.0,460.0,3.3,17.2,711.0,649.03,496.77
2018,5,22,12,45,358.0,404.0,3.35,17.25,740.5,658.91,506.6
2018,5,22,13,0,452.0,348.0,3.4,17.3,770.0,662.48,511.55
2018,5,22,13,15,603.5,266.5,3.4,17.25,819.5,677.45,525.65
2018,5,22,13,30,755.0,185.0,3.4,17.2,869.0,684.13,532.76
2018,5,22,13,45,803.5,158.5,3.4,17.15,869.0,658.89,513.87
2018,5,22,14,0,852.0,132.0,3.4,17.1,869.0,630.86,492.3
2018,5,22,14,15,844.5,129.5,3.4,17.0,838.5,585.22,456.33
2018,5,22,14,30,837.0,127.0,3.4,16.9,808.0,538.99,419.11
2018,5,22,14,45,827.5,124.5,3.45,16.75,772.5,486.98,376.76
2018,5,22,15,0,818.0,122.0,3.5,16.6,737.0,438.86,336.18
2018,5,22,15,15,804.0,119.5,3.5,16.6,696.0,389.36,293.33
2018,5,22,15,30,790.0,117.0,3.5,16.6,655.0,340.76,250.44
2018,5,22,15,45,773.5,113.5,3.5,16.25,610.5,291.78,207.24
2018,5,22,16,0,757.0,110.0,3.5,15.9,566.0,244.36,165.51
2018,5,22,16,15,735.5,105.5,3.5,15.65,518.0,197.03,125.43
2018,5,22,16,30,714.0,101.0,3.5,15.4,470.0,146.41,85.88
2018,5,22,16,45,656.5,102.5,3.5,15.1,414.5,105.97,61.94
2018,5,22,17,0,599.0,104.0,3.5,14.8,359.0,71.92,58.2
2018,5,22,17,15,474.5,107.0,3.5,14.45,292.5,73.4,59.79
2018,5,22,17,30,350.0,110.0,3.5,14.1,226.0,77.44,63.55
2018,5,22,17,45,292.0,96.0,3.5,13.75,181.5,69.14,56.25
2018,5,22,18,0,234.0,82.0,3.5,13.4,137.0,63.92,51.48
2018,5,22,18,15,188.5,65.5,3.4,13.15,103.0,51.89,40.41
2018,5,22,18,30,143.0,49.0,3.3,12.9,69.0,39.46,28.77
2018,5,22,18,45,86.0,33.0,3.25,12.6,43.5,27.02,15.95
2018,5,22,19,0,29.0,17.0,3.2,12.3,18.0,14.91,0.0
2018,5,22,19,15,14.5,8.5,3.15,12.25,9.0,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.3,12.15,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.3,12.2,2.0,1.91,0.0
2018,5,23,5,15,0.0,9.0,2.35,12.35,9.0,8.34,0.0
2018,5,23,5,30,0.0,16.0,2.4,12.5,16.0,14.83,6.16
2018,5,23,5,45,0.0,26.5,2.5,12.6,26.5,24.59,15.05
2018,5,23,6,0,0.0,37.0,2.6,12.7,37.0,34.36,23.72
2018,5,23,6,15,0.0,44.0,2.6,12.85,44.0,40.87,29.51
2018,5,23,6,30,0.0,51.0,2.6,13.0,51.0,47.4,35.18
2018,5,23,6,45,0.0,72.5,2.6,13.15,72.5,67.97,52.72
2018,5,23,7,0,0.0,94.0,2.6,13.3,94.0,89.56,70.86
