Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,57.29,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,151.31,74.16
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,238.7,184.52
2018,6,2,5,45,433.0,44.0,1.2,15.45,118.5,311.89,250.45
2018,6,2,6,0,522.0,52.0,1.2,16.0,161.0,392.55,318.65
2018,6,2,6,15,580.0,56.5,1.2,16.55,208.5,456.34,371.13
2018,6,2,6,30,638.0,61.0,1.2,17.1,256.0,523.9,424.17
2018,6,2,6,45,678.0,66.0,1.15,17.7,306.5,579.57,464.78
2018,6,2,7,0,718.0,71.0,1.1,18.3,357.0,640.4,506.54
2018,6,2,7,15,747.0,74.0,1.1,19.05,407.0,691.31,539.63
2018,6,2,7,30,776.0,77.0,1.1,19.8,457.0,742.25,571.69
2018,6,2,7,45,798.0,79.5,1.15,20.5,506.0,786.38,598.83
2018,6,2,8,0,820.0,82.0,1.2,21.2,555.0,822.23,619.84
2018,6,2,8,15,836.5,84.0,1.25,21.95,601.5,858.5,640.74
2018,6,2,8,30,853.0,86.0,1.3,22.7,648.0,893.06,660.19
2018,6,2,8,45,866.0,88.0,1.35,23.45,691.0,922.38,676.0
2018,6,2,9,0,879.0,90.0,1.4,24.2,734.0,949.42,690.24
2018,6,2,9,15,884.5,94.0,1.4,24.8,771.0,968.98,699.31
2018,6,2,9,30,890.0,98.0,1.4,25.4,808.0,985.65,706.64
2018,6,2,9,45,889.0,104.5,1.4,26.0,838.5,995.68,709.87
2018,6,2,10,0,888.0,111.0,1.4,26.6,869.0,1002.51,711.27
2018,6,2,10,15,894.5,112.0,1.4,27.0,895.5,1007.76,712.4
2018,6,2,10,30,901.0,113.0,1.4,27.4,922.0,1009.96,711.78
2018,6,2,10,45,906.0,114.0,1.4,27.85,943.0,1007.6,708.37
2018,6,2,11,0,911.0,115.0,1.4,28.3,964.0,1002.14,703.24
2018,6,2,11,15,914.5,115.5,1.4,28.6,977.5,991.68,695.62
2018,6,2,11,30,918.0,116.0,1.4,28.9,991.0,978.23,686.33
2018,6,2,11,45,919.5,115.5,1.45,29.2,996.5,959.06,674.35
2018,6,2,12,0,921.0,115.0,1.5,29.5,1002.0,937.16,660.74
2018,6,2,12,15,922.5,113.5,1.55,29.6,1000.5,911.73,645.42
2018,6,2,12,30,924.0,112.0,1.6,29.7,999.0,883.81,628.48
2018,6,2,12,45,925.5,109.5,1.65,29.85,990.5,852.59,609.21
2018,6,2,13,0,927.0,107.0,1.7,30.0,982.0,819.09,588.32
2018,6,2,13,15,923.5,106.5,1.8,29.95,965.5,781.47,565.43
2018,6,2,13,30,920.0,106.0,1.9,29.9,949.0,742.11,541.02
2018,6,2,13,45,851.5,141.0,2.0,29.85,906.0,688.28,503.73
2018,6,2,14,0,783.0,176.0,2.1,29.8,863.0,636.72,466.96
2018,6,2,14,15,749.5,185.5,2.2,29.6,825.0,585.76,430.75
2018,6,2,14,30,716.0,195.0,2.3,29.4,787.0,538.82,396.37
2018,6,2,14,45,714.5,185.0,2.35,29.25,754.0,493.38,362.15
2018,6,2,15,0,713.0,175.0,2.4,29.1,721.0,447.56,326.61
2018,6,2,15,15,706.0,165.5,2.4,29.1,682.0,399.76,288.39
2018,6,2,15,30,699.0,156.0,2.4,29.1,643.0,352.37,249.64
2018,6,2,15,45,695.0,145.5,2.5,28.45,602.5,305.6,211.31
2018,6,2,16,0,691.0,135.0,2.6,27.8,562.0,259.24,172.81
2018,6,2,16,15,686.0,123.5,2.6,27.3,519.0,212.47,134.28
2018,6,2,16,30,681.0,112.0,2.6,26.8,476.0,166.5,98.19
2018,6,2,16,45,678.5,100.0,2.6,26.35,432.5,121.3,66.6
2018,6,2,17,0,676.0,88.0,2.6,25.9,389.0,76.95,43.23
2018,6,2,17,15,664.0,79.5,2.5,25.05,345.0,50.82,37.96
2018,6,2,17,30,652.0,71.0,2.4,24.2,301.0,46.89,34.84
2018,6,2,17,45,606.0,66.0,2.35,23.4,253.0,45.27,33.59
2018,6,2,18,0,560.0,61.0,2.3,22.6,205.0,43.56,32.17
2018,6,2,18,15,487.0,54.0,2.2,21.7,159.5,40.02,29.01
2018,6,2,18,30,414.0,47.0,2.1,20.8,114.0,36.36,25.53
2018,6,2,18,45,306.5,37.5,2.0,19.95,78.0,30.13,19.41
2018,6,2,19,0,199.0,28.0,1.9,19.1,42.0,22.22,6.61
2018,6,2,19,15,111.0,17.0,1.9,18.65,23.5,16.2,0.0
2018,6,2,19,30,23.0,6.0,1.9,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.9,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.65,14.4,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.7,14.5,18.0,52.15,0.0
2018,6,3,5,15,208.0,26.5,1.65,14.85,46.5,145.55,73.42
2018,6,3,5,30,321.0,38.0,1.6,15.2,75.0,229.39,177.66
2018,6,3,5,45,409.5,46.0,1.55,15.55,117.0,301.64,242.92
2018,6,3,6,0,498.0,54.0,1.5,15.9,159.0,381.11,310.65
2018,6,3,6,15,557.5,59.5,1.45,16.4,206.5,446.21,364.4
2018,6,3,6,30,617.0,65.0,1.4,16.9,254.0,515.23,418.79
2018,6,3,6,45,659.0,69.5,1.4,17.45,304.0,574.12,462.92
2018,6,3,7,0,701.0,74.0,1.4,18.0,354.0,631.5,503.11
2018,6,3,7,15,731.0,77.5,1.4,18.6,404.0,683.25,537.67
2018,6,3,7,30,761.0,81.0,1.4,19.2,454.0,735.12,571.25
2018,6,3,7,45,783.5,83.5,1.4,19.8,503.0,779.24,598.44
2018,6,3,8,0,806.0,86.0,1.4,20.4,552.0,822.43,624.41
2018,6,3,8,15,823.0,89.0,1.4,20.9,598.5,852.53,641.25
2018,6,3,8,30,840.0,92.0,1.4,21.4,645.0,888.37,661.81
2018,6,3,8,45,853.5,93.5,1.45,21.9,687.5,917.26,678.14
2018,6,3,9,0,867.0,95.0,1.5,22.4,730.0,943.94,692.99
2018,6,3,9,15,877.0,97.0,1.5,22.8,768.5,965.38,703.98
2018,6,3,9,30,887.0,99.0,1.5,23.2,807.0,984.14,713.29
2018,6,3,9,45,894.5,100.5,1.55,23.6,839.5,997.06,719.71
2018,6,3,10,0,902.0,102.0,1.6,24.0,872.0,1007.04,724.41
2018,6,3,10,15,907.5,103.5,1.65,24.35,898.5,1012.01,726.23
2018,6,3,10,30,913.0,105.0,1.7,24.7,925.0,1013.88,726.26
2018,6,3,10,45,808.5,172.5,1.75,25.05,910.5,980.45,704.17
2018,6,3,11,0,704.0,240.0,1.8,25.4,896.0,940.94,678.51
2018,6,3,11,15,744.0,219.5,1.9,25.55,921.5,944.53,681.58
2018,6,3,11,30,784.0,199.0,2.0,25.7,947.0,940.34,679.25
2018,6,3,11,45,857.0,153.0,2.05,25.9,975.0,937.46,677.24
2018,6,3,12,0,930.0,107.0,2.1,26.1,1003.0,938.4,677.76
2018,6,3,12,15,821.0,180.0,2.2,26.05,970.0,890.19,647.56
2018,6,3,12,30,712.0,253.0,2.3,26.0,937.0,840.9,615.56
2018,6,3,12,45,759.0,219.5,2.4,26.0,942.5,821.7,604.88
2018,6,3,13,0,806.0,186.0,2.5,26.0,948.0,797.82,590.19
2018,6,3,13,15,807.5,182.5,2.6,25.85,934.5,763.88,567.85
2018,6,3,13,30,809.0,179.0,2.7,25.7,921.0,728.24,543.61
2018,6,3,13,45,740.0,214.0,2.75,25.55,879.5,675.87,505.6
2018,6,3,14,0,671.0,249.0,2.8,25.4,838.0,627.96,470.24
2018,6,3,14,15,670.5,237.5,2.9,25.25,809.0,584.9,439.08
2018,6,3,14,30,670.0,226.0,3.0,25.1,780.0,541.22,406.53
2018,6,3,14,45,676.5,208.0,3.05,24.9,747.0,495.02,371.21
2018,6,3,15,0,683.0,190.0,3.1,24.7,714.0,447.82,334.06
2018,6,3,15,15,698.5,170.0,3.1,24.7,681.0,401.61,296.09
2018,6,3,15,30,714.0,150.0,3.1,24.7,648.0,353.78,255.78
2018,6,3,15,45,678.0,150.5,3.15,24.15,598.5,305.86,216.26
2018,6,3,16,0,642.0,151.0,3.2,23.6,549.0,261.48,179.57
2018,6,3,16,15,610.5,144.5,3.2,23.2,498.5,216.13,142.68
2018,6,3,16,30,579.0,138.0,3.2,22.8,448.0,174.22,110.35
2018,6,3,16,45,608.0,115.5,3.2,22.4,413.0,128.37,75.88
2018,6,3,17,0,637.0,93.0,3.2,22.0,378.0,80.53,47.09
2018,6,3,17,15,649.5,81.0,3.2,21.45,340.5,51.77,39.38
2018,6,3,17,30,662.0,69.0,3.2,20.9,303.0,45.35,34.0
2018,6,3,17,45,622.5,64.0,3.2,20.3,256.5,43.66,32.65
2018,6,3,18,0,583.0,59.0,3.2,19.7,210.0,41.87,31.1
2018,6,3,18,15,510.0,52.0,3.15,19.05,163.5,38.24,27.8
2018,6,3,18,30,437.0,45.0,3.1,18.4,117.0,34.45,24.18
2018,6,3,18,45,330.0,36.5,3.05,17.7,80.5,29.07,18.78
2018,6,3,19,0,223.0,28.0,3.0,17.0,44.0,22.2,7.45
2018,6,3,19,15,127.5,17.0,3.0,16.65,24.5,16.2,0.0
2018,6,3,19,30,32.0,6.0,3.0,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.0,3.0,3.05,15.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.8,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.9,13.6,19.0,59.91,0.0
2018,6,4,5,15,232.5,26.5,3.95,13.95,48.5,155.76,81.49
2018,6,4,5,30,353.0,37.0,4.0,14.3,78.0,244.32,191.29
2018,6,4,5,45,442.0,44.5,4.1,14.65,121.0,317.51,258.93
2018,6,4,6,0,531.0,52.0,4.2,15.0,164.0,398.01,329.56
2018,6,4,6,15,588.5,57.0,4.3,15.55,212.0,462.53,384.96
2018,6,4,6,30,646.0,62.0,4.4,16.1,260.0,530.8,441.28
2018,6,4,6,45,685.5,66.0,4.45,16.6,310.0,585.15,483.81
2018,6,4,7,0,725.0,70.0,4.5,17.1,360.0,644.67,528.07
2018,6,4,7,15,754.0,73.5,4.5,17.5,411.0,696.44,565.07
2018,6,4,7,30,783.0,77.0,4.5,17.9,462.0,748.25,601.14
2018,6,4,7,45,805.0,80.0,4.5,18.3,511.5,793.24,631.33
2018,6,4,8,0,827.0,83.0,4.5,18.7,561.0,829.89,654.89
2018,6,4,8,15,843.5,85.0,4.5,19.0,607.5,866.35,678.28
2018,6,4,8,30,860.0,87.0,4.5,19.3,654.0,901.09,700.14
2018,6,4,8,45,872.5,89.0,4.45,19.6,697.0,930.1,717.37
2018,6,4,9,0,885.0,91.0,4.4,19.9,740.0,956.8,732.86
2018,6,4,9,15,862.5,108.5,4.4,20.05,768.5,964.47,736.01
2018,6,4,9,30,840.0,126.0,4.4,20.2,797.0,967.99,736.56
2018,6,4,9,45,826.0,141.5,4.4,20.35,823.5,983.02,745.2
2018,6,4,10,0,812.0,157.0,4.4,20.5,850.0,985.82,745.54
2018,6,4,10,15,863.0,133.5,4.45,20.55,891.0,999.81,754.31
2018,6,4,10,30,914.0,110.0,4.5,20.6,932.0,1020.51,767.72
2018,6,4,10,45,919.5,110.5,4.55,20.65,953.0,1018.17,765.58
2018,6,4,11,0,925.0,111.0,4.6,20.7,974.0,1012.71,761.61
2018,6,4,11,15,928.5,111.5,4.65,20.65,988.0,1002.22,754.65
2018,6,4,11,30,932.0,112.0,4.7,20.6,1002.0,988.69,745.73
2018,6,4,11,45,934.5,112.0,4.75,20.6,1008.5,970.8,733.76
2018,6,4,12,0,937.0,112.0,4.8,20.6,1015.0,950.08,719.9
2018,6,4,12,15,936.0,112.5,4.8,20.55,1013.0,924.06,702.15
2018,6,4,12,30,935.0,113.0,4.8,20.5,1011.0,895.59,682.72
2018,6,4,12,45,818.0,184.0,4.85,20.45,964.5,836.72,642.09
2018,6,4,13,0,701.0,255.0,4.9,20.4,918.0,779.13,599.38
2018,6,4,13,15,725.0,236.5,4.9,20.4,912.0,751.02,579.48
2018,6,4,13,30,749.0,218.0,4.9,20.4,906.0,720.06,556.95
2018,6,4,13,45,745.0,210.5,4.9,20.35,880.0,677.08,524.81
2018,6,4,14,0,741.0,203.0,4.9,20.3,854.0,633.33,491.53
2018,6,4,14,15,708.5,212.0,4.9,20.2,817.5,586.34,454.84
2018,6,4,14,30,676.0,221.0,4.9,20.1,781.0,541.18,418.94
2018,6,4,14,45,710.0,194.0,4.95,20.0,759.5,500.69,386.39
2018,6,4,15,0,744.0,167.0,5.0,19.9,738.0,456.76,349.91
2018,6,4,15,15,775.5,143.0,5.0,19.9,710.5,415.5,313.86
2018,6,4,15,30,807.0,119.0,5.0,19.9,683.0,366.2,270.34
2018,6,4,15,45,820.5,106.5,5.0,19.45,647.5,317.92,227.25
2018,6,4,16,0,834.0,94.0,5.0,19.0,612.0,268.25,182.51
2018,6,4,16,15,808.5,92.5,5.0,18.65,562.0,218.74,139.86
2018,6,4,16,30,783.0,91.0,5.0,18.3,512.0,171.95,101.9
2018,6,4,16,45,764.5,86.5,5.0,17.95,464.0,126.27,69.33
2018,6,4,17,0,746.0,82.0,5.0,17.6,416.0,82.93,46.95
2018,6,4,17,15,711.0,78.0,4.95,17.2,365.0,49.74,38.3
2018,6,4,17,30,676.0,74.0,4.9,16.8,314.0,49.08,37.88
2018,6,4,17,45,625.5,68.5,4.9,16.35,263.5,47.13,36.27
2018,6,4,18,0,575.0,63.0,4.9,15.9,213.0,45.09,34.46
2018,6,4,18,15,501.0,56.0,4.75,15.45,166.5,41.61,31.22
2018,6,4,18,30,427.0,49.0,4.6,15.0,120.0,38.02,27.68
2018,6,4,18,45,317.5,39.5,4.5,14.55,82.5,31.87,21.48
2018,6,4,19,0,208.0,30.0,4.4,14.1,45.0,23.81,9.25
2018,6,4,19,15,117.0,18.0,4.3,13.85,25.0,17.16,0.0
2018,6,4,19,30,26.0,6.0,4.2,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.15,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.85,11.65,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.9,11.8,18.0,40.79,0.0
2018,6,5,5,15,161.0,30.5,3.95,12.1,46.5,131.07,69.89
2018,6,5,5,30,258.0,45.0,4.0,12.4,75.0,207.93,163.65
2018,6,5,5,45,349.0,55.0,4.05,12.7,116.5,278.35,228.51
2018,6,5,6,0,440.0,65.0,4.1,13.0,158.0,359.64,299.98
2018,6,5,6,15,502.0,73.0,4.1,13.4,206.0,427.58,358.44
2018,6,5,6,30,564.0,81.0,4.1,13.8,254.0,499.49,418.08
2018,6,5,6,45,608.0,87.0,4.05,14.15,304.0,559.97,466.49
2018,6,5,7,0,652.0,93.0,4.0,14.5,354.0,622.31,514.23
2018,6,5,7,15,686.0,97.5,3.9,14.9,405.0,676.53,553.2
2018,6,5,7,30,720.0,102.0,3.8,15.3,456.0,731.23,591.4
2018,6,5,7,45,746.0,105.0,3.7,15.65,505.5,777.47,622.39
2018,6,5,8,0,772.0,108.0,3.6,16.0,555.0,819.14,649.38
2018,6,5,8,15,791.5,110.5,3.5,16.35,601.5,857.6,673.52
2018,6,5,8,30,811.0,113.0,3.4,16.7,648.0,894.48,696.12
2018,6,5,8,45,827.0,114.5,3.3,17.05,691.0,925.11,713.96
2018,6,5,9,0,843.0,116.0,3.2,17.4,734.0,953.58,730.11
2018,6,5,9,15,859.5,115.0,3.1,17.7,774.0,968.99,737.3
2018,6,5,9,30,876.0,114.0,3.0,18.0,814.0,990.45,748.68
2018,6,5,9,45,894.0,110.0,2.95,18.25,849.5,1007.53,757.58
2018,6,5,10,0,912.0,106.0,2.9,18.5,885.0,1021.92,764.73
2018,6,5,10,15,918.5,107.0,2.9,18.7,912.5,1027.35,766.63
2018,6,5,10,30,925.0,108.0,2.9,18.9,940.0,1029.67,766.68
2018,6,5,10,45,894.5,129.5,2.9,19.15,948.5,1013.42,754.46
2018,6,5,11,0,864.0,151.0,2.9,19.4,957.0,993.62,740.17
2018,6,5,11,15,831.5,174.5,2.95,19.45,959.0,979.56,730.83
2018,6,5,11,30,799.0,198.0,3.0,19.5,961.0,954.51,714.11
2018,6,5,11,45,871.0,153.5,3.05,19.6,989.5,951.97,712.52
2018,6,5,12,0,943.0,109.0,3.1,19.7,1018.0,953.33,713.46
2018,6,5,12,15,939.5,110.5,3.2,19.65,1015.0,925.99,695.82
2018,6,5,12,30,936.0,112.0,3.3,19.6,1012.0,896.31,676.7
2018,6,5,12,45,910.5,126.5,3.4,19.55,995.0,858.16,651.56
2018,6,5,13,0,885.0,141.0,3.5,19.5,978.0,818.94,625.45
2018,6,5,13,15,882.5,139.5,3.55,19.4,962.0,782.52,600.89
2018,6,5,13,30,880.0,138.0,3.6,19.3,946.0,744.41,574.32
2018,6,5,13,45,838.0,157.5,3.65,19.2,911.5,695.58,537.72
2018,6,5,14,0,796.0,177.0,3.7,19.1,877.0,648.58,501.86
2018,6,5,14,15,804.0,165.0,3.7,19.0,851.5,605.78,469.08
2018,6,5,14,30,812.0,153.0,3.7,18.9,826.0,561.27,434.08
2018,6,5,14,45,804.5,147.5,3.75,18.75,790.5,513.08,395.42
2018,6,5,15,0,797.0,142.0,3.8,18.6,755.0,464.83,355.67
2018,6,5,15,15,817.5,125.5,3.8,18.6,725.0,418.47,315.79
2018,6,5,15,30,838.0,109.0,3.8,18.6,695.0,369.79,272.84
2018,6,5,15,45,823.5,105.0,3.8,18.25,650.0,318.86,228.25
2018,6,5,16,0,809.0,101.0,3.8,17.9,605.0,269.22,184.48
2018,6,5,16,15,793.5,96.5,3.8,17.65,558.0,220.43,142.13
2018,6,5,16,30,778.0,92.0,3.8,17.4,511.0,173.38,103.43
2018,6,5,16,45,752.0,88.5,3.8,17.1,461.0,128.09,71.23
2018,6,5,17,0,726.0,85.0,3.8,16.8,411.0,85.88,49.38
2018,6,5,17,15,696.0,79.5,3.8,16.45,361.5,50.69,39.26
2018,6,5,17,30,666.0,74.0,3.8,16.1,312.0,48.96,37.9
2018,6,5,17,45,615.0,69.0,3.8,15.75,262.0,47.42,36.62
2018,6,5,18,0,564.0,64.0,3.8,15.4,212.0,45.81,35.18
2018,6,5,18,15,491.0,57.0,3.75,14.95,166.0,42.38,31.99
2018,6,5,18,30,418.0,50.0,3.7,14.5,120.0,38.83,28.48
2018,6,5,18,45,310.5,40.0,3.6,14.1,82.5,32.24,21.91
2018,6,5,19,0,203.0,30.0,3.5,13.7,45.0,23.77,9.85
2018,6,5,19,15,114.5,17.5,3.45,13.45,25.0,16.68,0.0
2018,6,5,19,30,26.0,5.0,3.4,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.0,2.5,3.4,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.15,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.2,12.3,16.0,34.9,0.0
2018,6,6,5,15,140.0,28.5,3.25,12.5,43.0,118.88,63.96
2018,6,6,5,30,226.0,43.0,3.3,12.7,70.0,189.24,148.51
2018,6,6,5,45,301.5,54.5,3.35,12.9,108.0,252.03,206.41
2018,6,6,6,0,377.0,66.0,3.4,13.1,146.0,321.96,268.22
2018,6,6,6,15,400.0,77.5,3.45,13.35,182.5,365.3,306.33
2018,6,6,6,30,423.0,89.0,3.5,13.6,219.0,409.98,344.09
2018,6,6,6,45,462.0,100.5,3.55,13.85,266.0,467.05,390.64
2018,6,6,7,0,501.0,112.0,3.6,14.1,313.0,526.1,437.32
2018,6,6,7,15,566.5,116.0,3.6,14.4,372.0,604.96,498.29
2018,6,6,7,30,632.0,120.0,3.6,14.7,431.0,681.05,554.43
2018,6,6,7,45,677.5,120.5,3.6,15.0,485.0,738.32,594.67
2018,6,6,8,0,723.0,121.0,3.6,15.3,539.0,796.11,634.49
2018,6,6,8,15,728.0,129.5,3.6,15.6,580.5,827.2,654.15
2018,6,6,8,30,733.0,138.0,3.6,15.9,622.0,856.14,672.25
2018,6,6,8,45,671.0,173.0,3.6,16.25,638.5,849.89,664.98
2018,6,6,9,0,609.0,208.0,3.6,16.6,655.0,837.37,653.54
2018,6,6,9,15,677.5,190.5,3.65,16.85,712.0,890.37,689.67
2018,6,6,9,30,746.0,173.0,3.7,17.1,769.0,942.01,723.73
2018,6,6,9,45,795.0,156.0,3.75,17.4,814.5,968.64,740.02
2018,6,6,10,0,844.0,139.0,3.8,17.7,860.0,998.74,758.83
2018,6,6,10,15,851.5,139.5,3.85,17.9,886.5,995.28,755.0
2018,6,6,10,30,859.0,140.0,3.9,18.1,913.0,997.83,755.69
2018,6,6,10,45,864.5,140.5,4.0,18.3,933.0,995.46,753.42
2018,6,6,11,0,870.0,141.0,4.1,18.5,953.0,990.15,749.28
2018,6,6,11,15,873.5,141.5,4.15,18.6,966.5,979.97,741.93
2018,6,6,11,30,877.0,142.0,4.2,18.7,980.0,966.94,732.74
2018,6,6,11,45,878.5,142.5,4.3,18.8,986.0,949.28,720.74
2018,6,6,12,0,880.0,143.0,4.4,18.9,992.0,929.01,707.08
2018,6,6,12,15,874.5,146.0,4.4,18.95,988.5,902.38,688.58
2018,6,6,12,30,869.0,149.0,4.4,19.0,985.0,873.69,668.68
2018,6,6,12,45,857.0,154.5,4.45,19.0,972.5,839.97,645.65
2018,6,6,13,0,845.0,160.0,4.5,19.0,960.0,807.36,623.28
2018,6,6,13,15,840.5,159.5,4.5,18.95,944.0,770.63,597.62
2018,6,6,13,30,836.0,159.0,4.5,18.9,928.0,732.47,569.46
2018,6,6,13,45,830.0,157.5,4.55,18.9,904.5,691.2,538.45
2018,6,6,14,0,824.0,156.0,4.6,18.9,881.0,648.96,506.08
2018,6,6,14,15,815.0,154.5,4.6,18.75,851.5,604.21,471.2
2018,6,6,14,30,806.0,153.0,4.6,18.6,822.0,559.11,435.24
2018,6,6,14,45,794.5,151.0,4.6,18.45,787.0,512.23,397.06
2018,6,6,15,0,783.0,149.0,4.6,18.3,752.0,465.64,358.19
2018,6,6,15,15,768.5,146.5,4.6,18.3,712.0,417.95,317.44
2018,6,6,15,30,754.0,144.0,4.6,18.3,672.0,366.0,272.69
2018,6,6,15,45,734.0,141.0,4.7,17.85,627.5,317.92,231.02
2018,6,6,16,0,714.0,138.0,4.8,17.4,583.0,271.74,190.71
2018,6,6,16,15,687.5,134.5,4.8,17.0,535.5,226.0,151.66
2018,6,6,16,30,661.0,131.0,4.8,16.6,488.0,183.16,116.98
2018,6,6,16,45,626.5,126.5,4.8,16.25,438.5,141.88,87.7
2018,6,6,17,0,592.0,122.0,4.8,15.9,389.0,104.58,67.87
2018,6,6,17,15,549.5,115.0,4.75,15.5,339.5,77.58,63.12
2018,6,6,17,30,507.0,108.0,4.7,15.1,290.0,75.2,61.28
2018,6,6,17,45,449.5,99.5,4.65,14.7,242.5,70.96,57.69
2018,6,6,18,0,392.0,91.0,4.6,14.3,195.0,66.51,53.74
2018,6,6,18,15,319.5,78.5,4.5,14.05,151.5,58.66,46.53
2018,6,6,18,30,247.0,66.0,4.4,13.8,108.0,50.45,38.77
2018,6,6,18,45,166.5,49.0,4.3,13.5,73.5,39.33,28.07
2018,6,6,19,0,86.0,32.0,4.2,13.2,39.0,26.09,11.95
2018,6,6,19,15,45.5,18.0,4.15,13.1,21.5,17.16,0.0
2018,6,6,19,30,5.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.45,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.5,12.0,14.0,22.77,0.0
2018,6,7,5,15,90.0,30.5,3.6,12.3,40.0,92.43,49.38
2018,6,7,5,30,154.0,48.0,3.7,12.6,66.0,152.4,118.99
2018,6,7,5,45,233.5,62.5,3.8,12.85,105.0,226.13,184.94
2018,6,7,6,0,313.0,77.0,3.9,13.1,144.0,298.97,248.99
2018,6,7,6,15,365.0,88.5,3.95,13.45,186.0,357.48,299.7
2018,6,7,6,30,417.0,100.0,4.0,13.8,228.0,419.89,352.09
2018,6,7,6,45,462.0,110.0,4.05,14.15,275.5,478.92,400.13
2018,6,7,7,0,507.0,120.0,4.1,14.5,323.0,540.47,448.73
2018,6,7,7,15,560.0,125.0,4.05,14.85,377.5,610.0,502.04
2018,6,7,7,30,613.0,130.0,4.0,15.2,432.0,677.04,551.61
2018,6,7,7,45,652.0,132.5,3.95,15.55,483.5,730.79,589.18
2018,6,7,8,0,691.0,135.0,3.9,15.9,535.0,784.71,626.08
2018,6,7,8,15,651.5,157.5,3.85,16.25,559.5,790.81,627.31
2018,6,7,8,30,612.0,180.0,3.8,16.6,584.0,792.27,625.58
2018,6,7,8,45,663.0,175.0,3.75,16.95,639.0,844.68,660.75
2018,6,7,9,0,714.0,170.0,3.7,17.3,694.0,896.4,694.41
2018,6,7,9,15,763.0,158.5,3.75,17.55,745.0,932.27,717.32
2018,6,7,9,30,812.0,147.0,3.8,17.8,796.0,973.09,743.59
2018,6,7,9,45,832.5,143.0,3.9,18.05,832.0,991.83,754.83
2018,6,7,10,0,853.0,139.0,4.0,18.3,868.0,999.0,758.39
2018,6,7,10,15,861.0,140.0,4.05,18.45,895.5,1005.49,761.68
2018,6,7,10,30,869.0,141.0,4.1,18.6,923.0,1009.04,763.08
2018,6,7,10,45,876.5,140.5,4.2,18.75,944.0,1007.6,761.54
2018,6,7,11,0,884.0,140.0,4.3,18.9,965.0,1003.17,758.11
2018,6,7,11,15,889.0,139.0,4.3,19.0,978.5,992.86,750.36
2018,6,7,11,30,894.0,138.0,4.3,19.1,992.0,979.65,740.79
2018,6,7,11,45,900.0,135.5,4.3,19.2,1000.0,963.11,729.04
2018,6,7,12,0,906.0,133.0,4.3,19.3,1008.0,943.79,715.49
2018,6,7,12,15,906.0,133.5,4.35,19.35,1007.0,919.25,698.79
2018,6,7,12,30,906.0,134.0,4.4,19.4,1006.0,892.33,680.52
2018,6,7,12,45,902.0,135.0,4.4,19.5,996.5,860.32,658.24
2018,6,7,13,0,898.0,136.0,4.4,19.6,987.0,826.39,634.56
2018,6,7,13,15,896.0,134.0,4.4,19.6,971.0,789.58,608.98
2018,6,7,13,30,894.0,132.0,4.4,19.6,955.0,751.03,581.76
2018,6,7,13,45,891.5,129.5,4.4,19.6,932.5,710.11,550.98
2018,6,7,14,0,889.0,127.0,4.4,19.6,910.0,667.77,518.51
2018,6,7,14,15,882.5,125.0,4.4,19.55,880.5,622.25,483.03
2018,6,7,14,30,876.0,123.0,4.4,19.5,851.0,575.98,446.14
2018,6,7,14,45,869.0,119.5,4.4,19.4,816.0,527.68,406.89
2018,6,7,15,0,862.0,116.0,4.4,19.3,781.0,479.06,366.35
2018,6,7,15,15,849.5,114.0,4.4,19.3,740.0,429.35,323.88
2018,6,7,15,30,837.0,112.0,4.4,19.3,699.0,374.35,276.5
2018,6,7,15,45,823.5,108.5,4.35,19.0,655.0,324.18,232.44
2018,6,7,16,0,810.0,105.0,4.3,18.7,611.0,275.18,189.12
2018,6,7,16,15,791.0,101.0,4.3,18.4,563.0,226.08,146.67
2018,6,7,16,30,772.0,97.0,4.3,18.1,515.0,179.07,108.07
2018,6,7,16,45,745.5,93.5,4.25,17.8,465.0,134.01,75.74
2018,6,7,17,0,719.0,90.0,4.2,17.5,415.0,86.3,48.6
2018,6,7,17,15,682.5,85.5,4.15,17.05,364.0,54.87,42.82
2018,6,7,17,30,646.0,81.0,4.1,16.6,313.0,54.1,42.35
2018,6,7,17,45,594.5,75.0,4.05,16.2,263.0,52.02,40.62
2018,6,7,18,0,543.0,69.0,4.0,15.8,213.0,49.82,38.68
2018,6,7,18,15,470.0,61.0,3.85,15.35,167.0,45.71,34.89
2018,6,7,18,30,397.0,53.0,3.7,14.9,121.0,41.42,30.73
2018,6,7,18,45,292.5,42.5,3.55,14.4,84.0,32.95,22.58
2018,6,7,19,0,188.0,32.0,3.4,13.9,47.0,25.35,11.89
2018,6,7,19,15,105.0,19.0,3.4,13.65,26.5,18.11,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.5,2.75,12.0,8.5,0.0,0.0
2018,6,8,5,0,71.0,15.0,2.8,12.2,17.0,42.65,0.0
2018,6,8,5,15,168.5,28.5,2.85,12.65,45.5,131.79,73.2
2018,6,8,5,30,266.0,42.0,2.9,13.1,74.0,207.36,162.87
2018,6,8,5,45,353.5,52.0,2.95,13.5,115.0,276.48,225.95
2018,6,8,6,0,441.0,62.0,3.0,13.9,156.0,357.13,296.06
2018,6,8,6,15,501.0,69.5,2.95,14.4,203.0,423.02,351.98
2018,6,8,6,30,561.0,77.0,2.9,14.9,250.0,492.81,408.91
2018,6,8,6,45,604.5,83.0,2.85,15.35,299.5,552.69,455.88
2018,6,8,7,0,648.0,89.0,2.8,15.8,349.0,614.47,501.97
2018,6,8,7,15,679.5,93.5,2.85,16.35,398.5,666.56,538.81
2018,6,8,7,30,711.0,98.0,2.9,16.9,448.0,719.01,574.96
2018,6,8,7,45,736.5,101.0,2.9,17.45,496.5,760.71,602.11
2018,6,8,8,0,762.0,104.0,2.9,18.0,545.0,805.92,631.28
2018,6,8,8,15,780.5,107.0,2.9,18.5,591.0,843.85,654.8
2018,6,8,8,30,799.0,110.0,2.9,19.0,637.0,880.22,676.91
2018,6,8,8,45,814.5,111.5,2.9,19.55,679.5,910.22,694.21
2018,6,8,9,0,830.0,113.0,2.9,20.1,722.0,938.11,709.94
2018,6,8,9,15,841.0,115.0,2.95,20.45,760.0,951.56,716.77
2018,6,8,9,30,852.0,117.0,3.0,20.8,798.0,970.82,727.72
2018,6,8,9,45,862.0,118.0,3.0,21.2,831.0,985.34,734.91
2018,6,8,10,0,872.0,119.0,3.0,21.6,864.0,997.06,740.35
2018,6,8,10,15,878.5,119.0,3.05,21.9,890.0,1001.37,741.7
2018,6,8,10,30,885.0,119.0,3.1,22.2,916.0,1002.72,741.29
2018,6,8,10,45,891.5,118.5,3.15,22.5,936.5,1000.57,738.71
2018,6,8,11,0,898.0,118.0,3.2,22.8,957.0,995.41,734.29
2018,6,8,11,15,901.5,118.5,3.3,23.0,970.5,985.34,727.42
2018,6,8,11,30,905.0,119.0,3.4,23.2,984.0,972.32,718.7
2018,6,8,11,45,907.5,117.5,3.45,23.4,989.5,953.61,705.91
2018,6,8,12,0,910.0,116.0,3.5,23.6,995.0,932.2,691.41
2018,6,8,12,15,908.0,117.0,3.6,23.6,992.5,906.58,674.92
2018,6,8,12,30,906.0,118.0,3.7,23.6,990.0,878.64,656.78
2018,6,8,12,45,901.0,119.5,3.8,23.65,980.0,846.52,635.55
2018,6,8,13,0,896.0,121.0,3.9,23.7,970.0,812.51,612.86
2018,6,8,13,15,893.0,120.5,4.0,23.6,954.5,776.52,588.95
2018,6,8,13,30,890.0,120.0,4.1,23.5,939.0,738.83,563.58
2018,6,8,13,45,872.0,126.0,4.15,23.45,912.0,695.08,531.35
2018,6,8,14,0,854.0,132.0,4.2,23.4,885.0,651.03,498.15
2018,6,8,14,15,848.5,129.5,4.25,23.25,856.5,607.21,464.79
2018,6,8,14,30,843.0,127.0,4.3,23.1,828.0,562.6,429.97
2018,6,8,14,45,851.5,115.5,4.35,22.9,798.0,516.94,393.59
2018,6,8,15,0,860.0,104.0,4.4,22.7,768.0,469.58,354.79
2018,6,8,15,15,848.5,102.0,4.4,22.7,728.0,420.49,313.25
2018,6,8,15,30,837.0,100.0,4.4,22.7,688.0,371.88,271.22
2018,6,8,15,45,825.0,96.0,4.4,22.15,644.5,322.21,228.3
2018,6,8,16,0,813.0,92.0,4.4,21.6,601.0,266.69,180.5
2018,6,8,16,15,798.5,88.0,4.35,21.2,555.0,218.36,138.8
2018,6,8,16,30,784.0,84.0,4.3,20.8,509.0,171.64,100.45
2018,6,8,16,45,764.0,79.5,4.25,20.4,460.5,125.76,67.31
2018,6,8,17,0,744.0,75.0,4.2,20.0,412.0,82.34,43.69
2018,6,8,17,15,713.5,70.5,4.1,19.5,362.5,48.77,37.07
2018,6,8,17,30,683.0,66.0,4.0,19.0,313.0,47.22,35.9
2018,6,8,17,45,642.5,61.0,3.85,18.5,265.0,41.07,30.62
2018,6,8,18,0,602.0,56.0,3.7,18.0,217.0,39.12,28.93
2018,6,8,18,15,537.0,50.5,3.55,17.45,171.5,36.62,26.63
2018,6,8,18,30,472.0,45.0,3.4,16.9,126.0,34.06,24.1
2018,6,8,18,45,372.0,36.5,3.25,16.4,88.0,28.64,18.77
2018,6,8,19,0,272.0,28.0,3.1,15.9,50.0,22.99,10.51
2018,6,8,19,15,160.0,17.0,3.1,15.6,28.0,16.2,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,5.72,0.0
2018,6,8,19,45,24.0,3.0,3.05,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.0,13.5,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,3.1,13.6,10.0,16.56,0.0
2018,6,9,5,15,10.5,18.5,3.3,13.7,19.0,23.04,8.32
2018,6,9,5,30,1.0,28.0,3.5,13.8,28.0,26.5,16.02
2018,6,9,5,45,4.0,42.0,3.65,13.95,42.5,42.13,29.88
2018,6,9,6,0,7.0,56.0,3.8,14.1,57.0,58.0,43.83
2018,6,9,6,15,98.0,81.0,3.85,14.2,110.5,157.24,129.96
2018,6,9,6,30,189.0,106.0,3.9,14.3,164.0,262.2,219.48
2018,6,9,6,45,239.0,125.5,3.95,14.45,212.5,326.85,273.39
2018,6,9,7,0,289.0,145.0,4.0,14.6,261.0,394.57,328.65
2018,6,9,7,15,246.5,171.5,4.0,14.7,279.5,401.3,331.8
2018,6,9,7,30,204.0,198.0,4.0,14.8,298.0,390.58,321.11
2018,6,9,7,45,209.0,221.0,4.05,14.9,333.0,425.06,347.43
2018,6,9,8,0,214.0,244.0,4.1,15.0,368.0,458.96,372.73
2018,6,9,8,15,300.5,247.0,4.15,15.25,436.5,556.42,448.87
2018,6,9,8,30,387.0,250.0,4.2,15.5,505.0,643.24,514.99
2018,6,9,8,45,390.0,269.0,4.2,15.75,540.5,672.19,534.16
2018,6,9,9,0,393.0,288.0,4.2,16.0,576.0,713.17,562.04
2018,6,9,9,15,404.0,302.5,4.25,16.4,612.5,741.49,580.71
2018,6,9,9,30,415.0,317.0,4.3,16.8,649.0,768.28,598.26
2018,6,9,9,45,472.5,310.0,4.4,17.15,702.5,816.73,633.24
2018,6,9,10,0,530.0,303.0,4.5,17.5,756.0,863.98,666.83
2018,6,9,10,15,566.0,299.5,4.55,17.85,797.0,891.87,685.61
2018,6,9,10,30,602.0,296.0,4.6,18.2,838.0,918.95,703.8
2018,6,9,10,45,630.5,285.5,4.7,18.55,864.5,928.01,709.84
2018,6,9,11,0,659.0,275.0,4.8,18.9,891.0,934.26,714.09
2018,6,9,11,15,677.5,270.0,4.9,19.0,911.0,933.37,713.78
2018,6,9,11,30,696.0,265.0,5.0,19.1,931.0,929.67,711.58
2018,6,9,11,45,574.0,324.5,5.1,19.25,876.0,855.56,655.69
2018,6,9,12,0,452.0,384.0,5.2,19.4,821.0,782.88,600.45
2018,6,9,12,15,452.0,393.0,5.25,19.4,829.0,772.95,593.43
2018,6,9,12,30,452.0,402.0,5.3,19.4,837.0,761.54,585.01
2018,6,9,12,45,574.0,333.0,5.35,19.4,880.5,779.11,601.16
2018,6,9,13,0,696.0,264.0,5.4,19.4,924.0,786.61,609.54
2018,6,9,13,15,712.0,248.5,5.45,19.35,914.0,755.56,587.16
2018,6,9,13,30,728.0,233.0,5.5,19.3,904.0,722.24,562.87
2018,6,9,13,45,613.0,281.0,5.55,19.3,836.5,653.3,509.17
2018,6,9,14,0,498.0,329.0,5.6,19.3,769.0,593.66,462.1
2018,6,9,14,15,472.0,324.5,5.6,19.15,730.0,548.41,427.27
2018,6,9,14,30,446.0,320.0,5.6,19.0,691.0,504.98,393.33
2018,6,9,14,45,534.0,270.5,5.65,18.9,696.5,483.47,376.07
2018,6,9,15,0,622.0,221.0,5.7,18.8,702.0,452.04,349.67
2018,6,9,15,15,568.5,225.5,5.7,18.8,647.5,402.99,308.99
2018,6,9,15,30,515.0,230.0,5.7,18.8,593.0,356.81,270.58
2018,6,9,15,45,542.5,202.5,5.75,18.5,562.5,314.98,234.13
2018,6,9,16,0,570.0,175.0,5.8,18.2,532.0,269.26,193.82
2018,6,9,16,15,596.0,151.5,5.75,17.9,499.0,224.84,154.4
2018,6,9,16,30,622.0,128.0,5.7,17.6,466.0,178.31,114.41
2018,6,9,16,45,563.5,128.0,5.65,17.35,412.0,140.14,88.02
2018,6,9,17,0,505.0,128.0,5.6,17.1,358.0,109.27,72.49
2018,6,9,17,15,427.5,124.5,5.5,16.75,303.0,84.06,68.47
2018,6,9,17,30,350.0,121.0,5.4,16.4,248.0,83.85,68.57
2018,6,9,17,45,327.0,104.5,5.35,16.05,209.0,74.11,60.16
2018,6,9,18,0,304.0,88.0,5.3,15.7,170.0,63.81,51.07
2018,6,9,18,15,265.0,73.0,5.1,15.35,133.5,54.08,42.29
2018,6,9,18,30,226.0,58.0,4.9,15.0,97.0,43.86,32.88
2018,6,9,18,45,174.0,43.5,4.75,14.65,68.0,33.54,23.13
2018,6,9,19,0,122.0,29.0,4.6,14.3,39.0,23.9,11.57
2018,6,9,19,15,71.5,17.0,4.5,14.1,22.0,16.2,0.0
2018,6,9,19,30,21.0,5.0,4.4,13.9,5.0,4.77,0.0
2018,6,9,19,45,10.5,2.5,4.3,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.65,10.75,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.7,11.0,16.0,35.7,0.0
2018,6,10,5,15,138.0,27.0,2.7,11.5,41.0,115.92,65.1
2018,6,10,5,30,220.0,40.0,2.7,12.0,66.0,181.58,142.93
2018,6,10,5,45,299.0,50.5,2.7,12.45,104.0,244.85,200.77
2018,6,10,6,0,378.0,61.0,2.7,12.9,142.0,315.56,262.82
2018,6,10,6,15,423.0,71.5,2.65,13.5,184.0,371.61,310.78
2018,6,10,6,30,468.0,82.0,2.6,14.1,226.0,436.3,363.73
2018,6,10,6,45,491.5,94.5,2.6,14.75,270.0,486.0,402.68
2018,6,10,7,0,515.0,107.0,2.6,15.4,314.0,536.3,440.7
2018,6,10,7,15,543.0,116.0,2.55,15.9,360.0,586.47,477.58
2018,6,10,7,30,571.0,125.0,2.5,16.4,406.0,637.0,513.46
2018,6,10,7,45,600.0,132.5,2.45,16.95,455.0,686.72,547.13
2018,6,10,8,0,629.0,140.0,2.4,17.5,504.0,736.27,579.79
2018,6,10,8,15,689.5,134.0,2.35,17.95,563.5,797.99,620.49
2018,6,10,8,30,750.0,128.0,2.3,18.4,623.0,855.63,657.14
2018,6,10,8,45,796.0,119.5,2.2,18.85,676.0,902.13,684.83
2018,6,10,9,0,842.0,111.0,2.1,19.3,729.0,939.17,705.56
2018,6,10,9,15,854.0,112.0,2.1,19.65,767.0,961.08,717.34
2018,6,10,9,30,866.0,113.0,2.1,20.0,805.0,980.47,727.6
2018,6,10,9,45,877.5,112.5,2.1,20.4,838.5,995.07,734.62
2018,6,10,10,0,889.0,112.0,2.1,20.8,872.0,1006.89,739.94
2018,6,10,10,15,895.5,112.0,2.15,21.05,898.0,1011.38,741.65
2018,6,10,10,30,902.0,112.0,2.2,21.3,924.0,1012.87,741.61
2018,6,10,10,45,908.0,111.0,2.25,21.6,944.0,1009.8,738.63
2018,6,10,11,0,914.0,110.0,2.3,21.9,964.0,1003.7,733.85
2018,6,10,11,15,917.0,110.0,2.45,22.0,977.0,992.68,727.59
2018,6,10,11,30,920.0,110.0,2.6,22.1,990.0,978.69,719.41
2018,6,10,11,45,924.0,107.5,2.75,22.25,996.0,960.34,708.17
2018,6,10,12,0,928.0,105.0,2.9,22.4,1002.0,939.21,695.03
2018,6,10,12,15,927.0,105.5,3.05,22.4,1000.0,913.81,679.33
2018,6,10,12,30,926.0,106.0,3.2,22.4,998.0,885.98,661.85
2018,6,10,12,45,923.5,105.0,3.35,22.4,988.0,853.28,640.85
2018,6,10,13,0,921.0,104.0,3.5,22.4,978.0,818.52,618.19
2018,6,10,13,15,917.5,103.0,3.6,22.3,961.5,781.09,593.39
2018,6,10,13,30,914.0,102.0,3.7,22.2,945.0,741.93,567.09
2018,6,10,13,45,910.0,101.0,3.85,22.1,922.5,700.88,538.2
2018,6,10,14,0,906.0,100.0,4.0,22.0,900.0,658.45,506.67
2018,6,10,14,15,900.0,98.0,4.05,21.8,870.5,612.81,471.86
2018,6,10,14,30,894.0,96.0,4.1,21.6,841.0,566.33,435.49
2018,6,10,14,45,887.0,93.5,4.2,21.4,806.5,518.31,397.02
2018,6,10,15,0,880.0,91.0,4.3,21.2,772.0,469.94,357.17
2018,6,10,15,15,869.0,89.5,4.3,21.2,732.5,420.64,315.16
2018,6,10,15,30,858.0,88.0,4.3,21.2,693.0,371.75,272.57
2018,6,10,15,45,845.5,85.5,4.4,20.65,649.5,322.21,229.45
2018,6,10,16,0,833.0,83.0,4.5,20.1,606.0,273.61,186.69
2018,6,10,16,15,816.5,79.5,4.5,19.75,559.0,224.58,144.08
2018,6,10,16,30,800.0,76.0,4.5,19.4,512.0,170.05,99.07
2018,6,10,16,45,778.5,73.0,4.5,19.05,463.5,124.41,65.64
2018,6,10,17,0,757.0,70.0,4.5,18.7,415.0,81.35,41.78
2018,6,10,17,15,726.0,66.5,4.45,18.25,365.5,45.6,34.48
2018,6,10,17,30,695.0,63.0,4.4,17.8,316.0,44.7,33.87
2018,6,10,17,45,652.5,58.5,4.35,17.4,267.5,42.9,32.38
2018,6,10,18,0,610.0,54.0,4.3,17.0,219.0,37.44,27.57
2018,6,10,18,15,546.0,49.0,4.1,16.55,173.5,35.26,25.55
2018,6,10,18,30,482.0,44.0,3.9,16.1,128.0,33.05,23.32
2018,6,10,18,45,382.0,36.5,3.7,15.65,90.0,28.5,18.77
2018,6,10,19,0,282.0,29.0,3.5,15.2,52.0,23.82,11.76
2018,6,10,19,15,166.5,18.0,3.45,14.95,29.5,17.16,0.0
2018,6,10,19,30,51.0,7.0,3.4,14.7,7.0,6.67,0.0
2018,6,10,19,45,25.5,3.5,3.35,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,8.0,2.55,12.6,10.0,0.0,0.0
2018,6,11,5,0,121.0,16.0,2.6,12.8,20.0,63.54,0.0
2018,6,11,5,15,238.5,26.0,2.5,13.2,49.5,159.32,90.8
2018,6,11,5,30,356.0,36.0,2.4,13.6,79.0,244.77,192.2
2018,6,11,5,45,439.0,43.5,2.35,14.0,120.5,314.58,256.08
2018,6,11,6,0,522.0,51.0,2.3,14.4,162.0,391.34,322.57
2018,6,11,6,15,577.0,55.5,2.25,15.0,208.5,453.17,374.54
2018,6,11,6,30,632.0,60.0,2.2,15.6,255.0,518.6,427.07
2018,6,11,6,45,671.5,64.5,2.1,16.25,304.5,573.26,467.98
2018,6,11,7,0,711.0,69.0,2.0,16.9,354.0,632.87,510.04
2018,6,11,7,15,739.0,72.0,1.95,17.55,403.5,682.77,543.51
2018,6,11,7,30,767.0,75.0,1.9,18.2,453.0,732.7,575.93
2018,6,11,7,45,788.5,78.0,1.85,18.85,501.5,776.87,603.24
2018,6,11,8,0,810.0,81.0,1.8,19.5,550.0,812.81,624.11
2018,6,11,8,15,827.0,83.5,1.75,20.1,596.5,850.05,645.58
2018,6,11,8,30,844.0,86.0,1.7,20.7,643.0,885.65,665.45
2018,6,11,8,45,856.5,88.0,1.6,21.25,685.5,914.55,679.99
2018,6,11,9,0,869.0,90.0,1.5,21.8,728.0,941.19,692.78
2018,6,11,9,15,873.0,95.0,1.5,22.25,764.5,960.56,702.34
2018,6,11,9,30,877.0,100.0,1.5,22.7,801.0,977.03,710.14
2018,6,11,9,45,872.0,109.0,1.45,23.2,830.0,986.0,712.33
2018,6,11,10,0,867.0,118.0,1.4,23.7,859.0,991.69,712.61
2018,6,11,10,15,873.5,119.0,1.45,24.0,885.5,997.18,715.02
2018,6,11,10,30,880.0,120.0,1.5,24.3,912.0,999.71,715.67
2018,6,11,10,45,886.0,120.0,1.55,24.65,933.0,997.72,713.49
2018,6,11,11,0,892.0,120.0,1.6,25.0,954.0,992.74,709.58
2018,6,11,11,15,895.5,121.0,1.7,25.2,968.0,983.34,704.11
2018,6,11,11,30,899.0,122.0,1.8,25.4,982.0,971.0,696.82
2018,6,11,11,45,900.5,122.0,1.9,25.6,988.0,953.0,685.94
2018,6,11,12,0,902.0,122.0,2.0,25.8,994.0,932.32,673.33
2018,6,11,12,15,904.5,120.0,2.1,25.9,993.5,908.13,658.64
2018,6,11,12,30,907.0,118.0,2.2,26.0,993.0,881.48,642.24
2018,6,11,12,45,910.5,115.0,2.3,26.1,986.5,852.37,624.08
2018,6,11,13,0,914.0,112.0,2.4,26.2,980.0,820.91,604.17
2018,6,11,13,15,910.5,111.5,2.55,26.2,964.0,784.13,581.01
2018,6,11,13,30,907.0,111.0,2.7,26.2,948.0,745.64,556.31
2018,6,11,13,45,840.0,146.0,2.8,26.2,906.0,692.98,518.67
2018,6,11,14,0,773.0,181.0,2.9,26.2,864.0,642.87,481.68
2018,6,11,14,15,723.5,199.5,3.0,26.1,822.0,590.63,443.17
2018,6,11,14,30,674.0,218.0,3.1,26.0,780.0,543.59,407.64
2018,6,11,14,45,701.5,193.0,3.15,25.85,756.5,502.17,375.97
2018,6,11,15,0,729.0,168.0,3.2,25.7,733.0,457.89,340.96
2018,6,11,15,15,683.5,175.5,3.2,25.7,683.0,408.0,300.8
2018,6,11,15,30,638.0,183.0,3.2,25.7,633.0,362.16,263.38
2018,6,11,15,45,660.5,161.0,3.25,25.25,601.0,317.12,225.36
2018,6,11,16,0,683.0,139.0,3.3,24.8,569.0,270.05,184.92
2018,6,11,16,15,690.0,125.0,3.3,24.4,530.0,224.23,145.83
2018,6,11,16,30,697.0,111.0,3.3,24.0,491.0,178.05,107.79
2018,6,11,16,45,698.5,99.0,3.3,23.6,449.0,132.62,73.98
2018,6,11,17,0,700.0,87.0,3.3,23.2,407.0,87.63,47.18
2018,6,11,17,15,678.5,81.0,3.3,22.55,361.0,51.28,38.74
2018,6,11,17,30,657.0,75.0,3.3,21.9,315.0,49.26,37.22
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,48.14,36.4
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,46.99,35.46
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,43.62,32.45
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,40.13,29.14
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,33.6,22.88
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,25.24,12.89
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,18.59,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,6.67,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
