Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,4,45,69.5,8.0,1.4,14.0,10.0,0.0,0.0
2018,6,12,5,0,139.0,16.0,1.4,14.3,20.0,70.69,0.0
2018,6,12,5,15,264.5,25.5,1.4,14.85,51.0,170.45,96.7
2018,6,12,5,30,390.0,35.0,1.4,15.4,82.0,260.34,202.23
2018,6,12,5,45,474.5,42.0,1.4,15.95,125.0,331.74,266.42
2018,6,12,6,0,559.0,49.0,1.4,16.5,168.0,410.24,332.84
2018,6,12,6,15,613.5,53.0,1.4,17.05,215.5,472.59,384.13
2018,6,12,6,30,668.0,57.0,1.4,17.6,263.0,535.45,433.6
2018,6,12,6,45,706.0,61.0,1.35,18.15,313.5,593.22,475.45
2018,6,12,7,0,744.0,65.0,1.3,18.7,364.0,652.35,516.02
2018,6,12,7,15,771.0,68.0,1.4,19.45,414.0,702.62,549.59
2018,6,12,7,30,798.0,71.0,1.5,20.2,464.0,752.81,582.25
2018,6,12,7,45,818.5,73.5,1.55,20.9,513.0,789.47,604.34
2018,6,12,8,0,839.0,76.0,1.6,21.6,562.0,831.98,630.13
2018,6,12,8,15,854.5,78.0,1.65,22.2,608.0,868.1,651.31
2018,6,12,8,30,870.0,80.0,1.7,22.8,654.0,902.45,671.08
2018,6,12,8,45,882.0,82.0,1.8,23.4,697.0,931.51,687.76
2018,6,12,9,0,894.0,84.0,1.9,24.0,740.0,958.22,702.86
2018,6,12,9,15,903.0,86.0,1.95,24.3,778.5,979.5,714.64
2018,6,12,9,30,912.0,88.0,2.0,24.6,817.0,998.02,724.73
2018,6,12,9,45,919.5,88.5,2.1,24.95,849.5,1010.51,731.51
2018,6,12,10,0,927.0,89.0,2.2,25.3,882.0,1020.03,736.52
2018,6,12,10,15,932.0,90.5,2.25,25.5,909.0,1025.1,738.69
2018,6,12,10,30,937.0,92.0,2.3,25.7,936.0,1027.01,739.01
2018,6,12,10,45,940.5,93.0,2.4,25.85,956.0,1023.75,736.88
2018,6,12,11,0,944.0,94.0,2.5,26.0,976.0,1017.33,732.85
2018,6,12,11,15,946.0,94.5,2.55,26.05,989.0,1005.82,725.47
2018,6,12,11,30,948.0,95.0,2.6,26.1,1002.0,991.28,716.25
2018,6,12,11,45,948.5,95.5,2.7,26.15,1008.0,972.39,704.74
2018,6,12,12,0,949.0,96.0,2.8,26.2,1014.0,950.69,691.4
2018,6,12,12,15,948.5,97.5,2.9,26.1,1013.5,926.36,676.69
2018,6,12,12,30,948.0,99.0,3.0,26.0,1013.0,899.49,660.2
2018,6,12,12,45,945.0,99.5,3.1,25.95,1004.0,867.25,639.85
2018,6,12,13,0,942.0,100.0,3.2,25.9,995.0,832.88,617.9
2018,6,12,13,15,939.0,99.5,3.25,25.75,979.0,795.64,593.74
2018,6,12,13,30,936.0,99.0,3.3,25.6,963.0,756.59,568.07
2018,6,12,13,45,866.0,135.5,3.4,25.5,919.5,702.46,529.57
2018,6,12,14,0,796.0,172.0,3.5,25.4,876.0,650.42,490.89
2018,6,12,14,15,669.5,231.0,3.5,25.2,809.5,586.22,442.22
2018,6,12,14,30,543.0,290.0,3.5,25.0,743.0,534.8,402.56
2018,6,12,14,45,608.5,243.5,3.55,24.8,731.5,498.8,375.48
2018,6,12,15,0,674.0,197.0,3.6,24.6,720.0,457.85,343.19
2018,6,12,15,15,702.0,172.5,3.6,24.6,692.0,413.78,306.8
2018,6,12,15,30,730.0,148.0,3.6,24.6,664.0,366.96,267.12
2018,6,12,15,45,731.5,136.0,3.6,24.15,625.0,319.41,226.72
2018,6,12,16,0,733.0,124.0,3.6,23.7,586.0,271.71,185.66
2018,6,12,16,15,734.0,112.0,3.55,23.35,544.0,229.29,148.85
2018,6,12,16,30,735.0,100.0,3.5,23.0,502.0,181.55,109.43
2018,6,12,16,45,741.0,89.0,3.5,22.65,461.0,135.38,74.67
2018,6,12,17,0,747.0,78.0,3.5,22.3,420.0,89.15,46.93
2018,6,12,17,15,730.0,72.5,3.45,21.75,374.0,50.17,37.91
2018,6,12,17,30,713.0,67.0,3.4,21.2,328.0,47.9,36.15
2018,6,12,17,45,671.0,62.5,3.4,20.65,278.5,46.24,34.84
2018,6,12,18,0,629.0,58.0,3.4,20.1,229.0,40.55,29.92
2018,6,12,18,15,558.5,52.5,3.35,19.4,181.5,38.09,27.71
2018,6,12,18,30,488.0,47.0,3.3,18.7,134.0,35.59,25.27
2018,6,12,18,45,384.5,39.0,3.2,17.95,94.5,30.7,20.5
2018,6,12,19,0,281.0,31.0,3.1,17.2,55.0,25.67,13.47
2018,6,12,19,15,166.0,19.5,3.15,16.8,31.5,18.59,0.0
2018,6,12,19,30,51.0,8.0,3.2,16.4,8.0,7.63,0.0
2018,6,12,19,45,25.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,4,45,60.0,8.0,2.55,12.85,10.0,0.0,0.0
2018,6,13,5,0,120.0,16.0,2.6,13.1,20.0,63.09,0.0
2018,6,13,5,15,243.5,27.0,2.6,13.55,51.0,162.2,92.53
2018,6,13,5,30,367.0,38.0,2.6,14.0,82.0,251.98,197.64
2018,6,13,5,45,456.5,45.5,2.55,14.5,125.5,326.13,264.99
2018,6,13,6,0,546.0,53.0,2.5,15.0,169.0,407.55,335.06
2018,6,13,6,15,604.5,57.5,2.5,15.5,217.5,472.72,389.85
2018,6,13,6,30,663.0,62.0,2.5,16.0,266.0,541.67,445.33
2018,6,13,6,45,704.0,65.5,2.45,16.55,317.0,597.2,487.11
2018,6,13,7,0,745.0,69.0,2.4,17.1,368.0,657.94,530.37
2018,6,13,7,15,773.5,72.0,2.4,17.8,419.0,709.46,565.17
2018,6,13,7,30,802.0,75.0,2.4,18.5,470.0,760.97,598.93
2018,6,13,7,45,823.5,77.5,2.45,19.2,519.5,805.62,627.21
2018,6,13,8,0,845.0,80.0,2.5,19.9,569.0,841.99,649.14
2018,6,13,8,15,860.5,82.0,2.5,20.6,615.5,878.23,670.28
2018,6,13,8,30,876.0,84.0,2.5,21.3,662.0,912.68,689.82
2018,6,13,8,45,888.5,85.5,2.5,21.95,705.0,941.7,705.58
2018,6,13,9,0,901.0,87.0,2.5,22.6,748.0,968.4,719.66
2018,6,13,9,15,908.0,90.0,2.6,23.15,786.0,988.95,730.86
2018,6,13,9,30,915.0,93.0,2.7,23.7,824.0,1006.65,740.27
2018,6,13,9,45,917.5,96.5,2.75,24.2,855.5,1017.5,744.95
2018,6,13,10,0,920.0,100.0,2.8,24.7,887.0,1025.22,747.76
2018,6,13,10,15,925.0,101.0,2.85,25.05,913.0,1029.61,749.0
2018,6,13,10,30,930.0,102.0,2.9,25.4,939.0,1030.88,748.37
2018,6,13,10,45,933.5,103.0,2.95,25.75,959.5,1027.54,744.92
2018,6,13,11,0,937.0,104.0,3.0,26.1,980.0,1021.05,739.6
2018,6,13,11,15,939.0,104.5,3.1,26.25,993.0,1009.51,732.15
2018,6,13,11,30,941.0,105.0,3.2,26.4,1006.0,994.96,722.83
2018,6,13,11,45,941.5,105.0,3.25,26.55,1011.0,975.59,710.06
2018,6,13,12,0,942.0,105.0,3.3,26.7,1016.0,953.46,695.55
2018,6,13,12,15,939.5,106.0,3.45,26.7,1013.5,927.0,679.24
2018,6,13,12,30,937.0,107.0,3.6,26.7,1011.0,898.14,661.2
2018,6,13,12,45,930.0,110.0,3.7,26.7,1000.5,865.15,639.94
2018,6,13,13,0,923.0,113.0,3.8,26.7,990.0,830.28,617.24
2018,6,13,13,15,919.0,112.0,3.9,26.5,973.0,792.44,592.75
2018,6,13,13,30,915.0,111.0,4.0,26.3,956.0,752.91,566.79
2018,6,13,13,45,879.0,128.5,4.15,26.1,924.0,706.1,533.73
2018,6,13,14,0,843.0,146.0,4.3,25.9,892.0,658.48,498.74
2018,6,13,14,15,779.0,173.0,4.35,25.6,845.0,605.18,458.56
2018,6,13,14,30,715.0,200.0,4.4,25.3,798.0,552.33,418.18
2018,6,13,14,45,728.0,183.0,4.5,25.0,769.5,508.66,384.59
2018,6,13,15,0,741.0,166.0,4.6,24.7,741.0,463.34,348.54
2018,6,13,15,15,739.0,156.0,4.6,24.7,704.5,416.08,309.37
2018,6,13,15,30,737.0,146.0,4.6,24.7,668.0,368.71,269.24
2018,6,13,15,45,732.5,136.5,4.7,23.9,627.0,321.0,229.0
2018,6,13,16,0,728.0,127.0,4.8,23.1,586.0,273.7,188.48
2018,6,13,16,15,712.0,120.0,4.75,22.6,540.0,226.58,148.45
2018,6,13,16,30,696.0,113.0,4.7,22.1,494.0,181.27,111.46
2018,6,13,16,45,705.0,99.5,4.7,21.6,454.0,135.51,76.51
2018,6,13,17,0,714.0,86.0,4.7,21.1,414.0,94.84,52.41
2018,6,13,17,15,696.0,79.5,4.65,20.5,368.0,50.16,38.1
2018,6,13,17,30,678.0,73.0,4.6,19.9,322.0,47.72,36.19
2018,6,13,17,45,633.5,68.5,4.55,19.3,273.5,46.51,35.28
2018,6,13,18,0,589.0,64.0,4.5,18.7,225.0,45.26,34.23
2018,6,13,18,15,522.0,57.5,4.4,18.1,178.5,42.23,31.49
2018,6,13,18,30,455.0,51.0,4.3,17.5,132.0,39.1,28.46
2018,6,13,18,45,354.0,41.5,4.2,16.85,93.0,32.98,22.56
2018,6,13,19,0,253.0,32.0,4.1,16.2,54.0,25.21,13.39
2018,6,13,19,15,148.0,20.0,4.1,15.85,31.0,19.06,0.0
2018,6,13,19,30,43.0,8.0,4.1,15.5,8.0,7.63,0.0
2018,6,13,19,45,21.5,4.0,4.05,15.1,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,4,45,42.0,8.0,3.45,12.3,9.5,0.0,0.0
2018,6,14,5,0,84.0,16.0,3.5,12.4,19.0,48.71,0.0
2018,6,14,5,15,190.5,29.0,3.45,12.7,48.5,142.23,80.8
2018,6,14,5,30,297.0,42.0,3.4,13.0,78.0,222.13,174.94
2018,6,14,5,45,338.0,52.5,3.35,13.3,111.0,268.31,219.57
2018,6,14,6,0,379.0,63.0,3.3,13.6,144.0,318.47,264.85
2018,6,14,6,15,304.5,86.5,3.15,13.95,162.5,316.5,264.24
2018,6,14,6,30,230.0,110.0,3.0,14.3,181.0,294.65,245.89
2018,6,14,6,45,203.0,133.5,2.85,14.7,204.5,311.41,258.65
2018,6,14,7,0,176.0,157.0,2.7,15.1,228.0,312.8,258.29
2018,6,14,7,15,208.0,177.0,2.6,15.5,271.5,364.92,299.63
2018,6,14,7,30,240.0,197.0,2.5,15.9,315.0,431.9,351.07
2018,6,14,7,45,329.0,201.5,2.35,16.3,381.5,516.78,416.39
2018,6,14,8,0,418.0,206.0,2.2,16.7,448.0,620.94,493.18
2018,6,14,8,15,579.5,170.5,2.15,17.1,536.0,740.3,580.82
2018,6,14,8,30,741.0,135.0,2.1,17.5,624.0,860.01,661.29
2018,6,14,8,45,803.0,119.5,2.05,17.9,681.0,908.66,690.23
2018,6,14,9,0,865.0,104.0,2.0,18.3,738.0,953.35,716.6
2018,6,14,9,15,878.5,104.0,2.0,18.6,777.5,976.13,728.91
2018,6,14,9,30,892.0,104.0,2.0,18.9,817.0,996.4,739.79
2018,6,14,9,45,906.5,102.0,2.05,19.25,852.0,1012.77,748.65
2018,6,14,10,0,921.0,100.0,2.1,19.6,887.0,1026.35,755.81
2018,6,14,10,15,927.0,100.5,2.2,19.85,914.0,1031.24,758.35
2018,6,14,10,30,933.0,101.0,2.3,20.1,941.0,1033.03,759.06
2018,6,14,10,45,937.5,101.5,2.35,20.35,961.5,1030.19,756.33
2018,6,14,11,0,942.0,102.0,2.4,20.6,982.0,1024.21,751.72
2018,6,14,11,15,944.5,102.5,2.5,20.7,995.5,1013.16,744.91
2018,6,14,11,30,947.0,103.0,2.6,20.8,1009.0,999.07,736.19
2018,6,14,11,45,948.5,102.5,2.7,20.9,1015.0,980.12,724.29
2018,6,14,12,0,950.0,102.0,2.8,21.0,1021.0,958.35,710.53
2018,6,14,12,15,948.5,103.0,2.9,21.0,1019.5,932.65,694.37
2018,6,14,12,30,947.0,104.0,3.0,21.0,1018.0,904.48,676.45
2018,6,14,12,45,942.5,105.5,3.1,21.0,1008.5,871.96,655.43
2018,6,14,13,0,938.0,107.0,3.2,21.0,999.0,837.4,632.83
2018,6,14,13,15,935.5,106.0,3.25,21.0,983.0,800.26,607.94
2018,6,14,13,30,933.0,105.0,3.3,21.0,967.0,761.27,581.53
2018,6,14,13,45,898.0,121.5,3.35,20.95,934.5,713.72,547.34
2018,6,14,14,0,863.0,138.0,3.4,20.9,902.0,666.79,511.99
2018,6,14,14,15,797.0,166.0,3.4,20.75,853.5,610.56,468.96
2018,6,14,14,30,731.0,194.0,3.4,20.6,805.0,556.77,427.18
2018,6,14,14,45,729.5,183.5,3.45,20.5,772.0,510.6,390.91
2018,6,14,15,0,728.0,173.0,3.5,20.4,739.0,464.01,353.28
2018,6,14,15,15,740.0,156.5,3.5,20.4,706.0,417.72,314.53
2018,6,14,15,30,752.0,140.0,3.5,20.4,673.0,375.02,277.38
2018,6,14,15,45,756.0,128.0,3.5,20.05,634.5,327.31,235.99
2018,6,14,16,0,760.0,116.0,3.5,19.7,596.0,279.12,193.65
2018,6,14,16,15,757.0,105.0,3.5,19.4,552.0,230.0,150.96
2018,6,14,16,30,754.0,94.0,3.5,19.1,508.0,181.41,110.21
2018,6,14,16,45,750.5,86.5,3.5,18.85,465.5,136.21,75.85
2018,6,14,17,0,747.0,79.0,3.5,18.6,423.0,91.83,49.12
2018,6,14,17,15,716.5,76.0,3.5,18.2,374.5,52.78,40.76
2018,6,14,17,30,686.0,73.0,3.5,17.8,326.0,47.69,36.49
2018,6,14,17,45,638.5,68.5,3.45,17.4,276.0,46.47,35.54
2018,6,14,18,0,591.0,64.0,3.4,17.0,226.0,45.21,34.45
2018,6,14,18,15,521.5,58.0,3.35,16.55,179.5,42.59,32.04
2018,6,14,18,30,452.0,52.0,3.3,16.1,133.0,39.94,29.39
2018,6,14,18,45,346.0,43.0,3.2,15.65,94.0,34.35,23.89
2018,6,14,19,0,240.0,34.0,3.1,15.2,55.0,26.83,14.89
2018,6,14,19,15,139.5,21.0,3.15,14.9,31.5,20.02,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.63,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,8.5,3.15,12.65,9.5,0.0,0.0
2018,6,15,5,0,71.0,17.0,3.2,12.8,19.0,44.46,0.0
2018,6,15,5,15,172.0,30.0,3.25,13.05,47.5,135.38,76.25
2018,6,15,5,30,273.0,43.0,3.3,13.3,76.0,211.69,166.32
2018,6,15,5,45,363.0,52.5,3.35,13.55,117.0,281.63,230.29
2018,6,15,6,0,453.0,62.0,3.4,13.8,158.0,363.35,301.62
2018,6,15,6,15,490.0,70.5,3.4,14.1,199.5,416.44,347.55
2018,6,15,6,30,527.0,79.0,3.4,14.4,241.0,471.57,393.41
2018,6,15,6,45,566.5,87.0,3.4,14.7,289.5,529.7,439.97
2018,6,15,7,0,606.0,95.0,3.4,15.0,338.0,589.54,486.26
2018,6,15,7,15,661.0,95.0,3.45,15.3,392.5,653.12,533.19
2018,6,15,7,30,716.0,95.0,3.5,15.6,447.0,718.57,580.22
2018,6,15,7,45,740.5,98.5,3.5,15.85,495.5,760.51,608.59
2018,6,15,8,0,765.0,102.0,3.5,16.1,544.0,805.65,638.95
2018,6,15,8,15,784.0,104.5,3.5,16.35,590.0,843.68,663.63
2018,6,15,8,30,803.0,107.0,3.5,16.6,636.0,880.18,686.96
2018,6,15,8,45,783.0,123.0,3.5,16.9,667.0,893.76,693.77
2018,6,15,9,0,763.0,139.0,3.5,17.2,698.0,903.54,698.15
2018,6,15,9,15,792.5,134.5,3.5,17.4,742.0,935.29,718.23
2018,6,15,9,30,822.0,130.0,3.5,17.6,786.0,965.02,736.59
2018,6,15,9,45,744.5,175.5,3.5,17.85,788.5,946.54,721.71
2018,6,15,10,0,667.0,221.0,3.5,18.1,791.0,918.25,700.6
2018,6,15,10,15,561.5,284.0,3.5,18.25,774.5,872.2,664.97
2018,6,15,10,30,456.0,347.0,3.5,18.4,758.0,826.82,628.85
2018,6,15,10,45,433.0,367.5,3.5,18.5,764.5,816.87,620.41
2018,6,15,11,0,410.0,388.0,3.5,18.6,771.0,805.0,610.46
2018,6,15,11,15,452.0,364.0,3.55,18.65,792.0,810.71,615.71
2018,6,15,11,30,494.0,340.0,3.6,18.7,813.0,813.94,619.1
2018,6,15,11,45,545.5,314.0,3.65,18.75,839.5,821.33,625.61
2018,6,15,12,0,597.0,288.0,3.7,18.8,866.0,824.61,629.19
2018,6,15,12,15,635.0,269.5,3.75,18.75,883.5,820.41,627.28
2018,6,15,12,30,673.0,251.0,3.8,18.7,901.0,812.9,623.0
2018,6,15,12,45,745.0,209.0,3.9,18.65,922.5,808.46,621.86
2018,6,15,13,0,817.0,167.0,4.0,18.6,944.0,797.99,615.26
2018,6,15,13,15,839.0,152.5,4.05,18.5,939.0,768.61,595.09
2018,6,15,13,30,861.0,138.0,4.1,18.4,934.0,739.0,574.52
2018,6,15,13,45,876.5,125.0,4.15,18.3,918.0,702.95,547.94
2018,6,15,14,0,892.0,112.0,4.2,18.2,902.0,664.1,518.64
2018,6,15,14,15,858.0,125.5,4.25,18.05,865.5,615.58,480.75
2018,6,15,14,30,824.0,139.0,4.3,17.9,829.0,565.19,440.91
2018,6,15,14,45,806.5,139.5,4.35,17.7,791.5,516.85,401.97
2018,6,15,15,0,789.0,140.0,4.4,17.5,754.0,469.28,362.63
2018,6,15,15,15,775.5,137.0,4.4,17.5,714.0,421.41,321.8
2018,6,15,15,30,762.0,134.0,4.4,17.5,674.0,374.37,280.82
2018,6,15,15,45,749.0,128.0,4.4,17.15,631.0,326.03,238.58
2018,6,15,16,0,736.0,122.0,4.4,16.8,588.0,278.85,196.95
2018,6,15,16,15,750.0,107.0,4.35,16.55,550.0,231.08,154.12
2018,6,15,16,30,764.0,92.0,4.3,16.3,512.0,182.2,111.78
2018,6,15,16,45,747.0,87.5,4.25,16.05,466.0,137.52,77.87
2018,6,15,17,0,730.0,83.0,4.2,15.8,420.0,94.98,52.51
2018,6,15,17,15,694.5,79.5,4.2,15.45,370.0,50.04,38.81
2018,6,15,17,30,659.0,76.0,4.2,15.1,320.0,49.78,38.76
2018,6,15,17,45,604.5,72.5,4.15,14.8,270.5,49.46,38.58
2018,6,15,18,0,550.0,69.0,4.1,14.5,221.0,49.2,38.37
2018,6,15,18,15,476.5,63.0,4.0,14.15,175.5,46.83,36.13
2018,6,15,18,30,403.0,57.0,3.9,13.8,130.0,44.47,33.69
2018,6,15,18,45,295.0,46.5,3.8,13.45,91.5,35.91,25.5
2018,6,15,19,0,187.0,36.0,3.7,13.1,53.0,28.42,16.44
2018,6,15,19,15,106.0,21.5,3.65,12.95,30.0,17.25,0.0
2018,6,15,19,30,25.0,7.0,3.6,12.8,7.0,6.67,0.0
2018,6,15,19,45,12.5,3.5,3.55,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,16,4,45,26.0,7.5,1.3,13.05,8.5,0.0,0.0
2018,6,16,5,0,52.0,15.0,1.3,13.1,17.0,34.97,0.0
2018,6,16,5,15,133.5,30.0,1.35,13.35,44.0,118.12,65.34
2018,6,16,5,30,215.0,45.0,1.4,13.6,71.0,185.97,144.9
2018,6,16,5,45,266.5,56.0,1.45,13.8,103.0,234.51,190.1
2018,6,16,6,0,318.0,67.0,1.5,14.0,135.0,288.07,237.38
2018,6,16,6,15,274.5,88.5,1.5,14.3,158.0,288.12,238.8
2018,6,16,6,30,231.0,110.0,1.5,14.6,181.0,295.18,244.48
2018,6,16,6,45,251.5,129.5,1.5,14.9,219.5,340.45,281.03
2018,6,16,7,0,272.0,149.0,1.5,15.2,258.0,386.5,316.92
2018,6,16,7,15,314.0,163.0,1.5,15.6,305.0,443.16,360.47
2018,6,16,7,30,356.0,177.0,1.5,16.0,352.0,501.93,404.33
2018,6,16,7,45,461.0,169.0,1.5,16.35,420.0,604.58,481.0
2018,6,16,8,0,566.0,161.0,1.5,16.7,488.0,704.25,552.45
2018,6,16,8,15,559.5,177.5,1.5,17.1,523.0,723.77,562.8
2018,6,16,8,30,553.0,194.0,1.5,17.5,558.0,747.26,576.43
2018,6,16,8,45,464.0,245.0,1.55,17.9,564.5,729.38,558.96
2018,6,16,9,0,375.0,296.0,1.6,18.3,571.0,691.52,528.24
2018,6,16,9,15,553.0,236.0,1.7,18.7,665.5,814.2,617.59
2018,6,16,9,30,731.0,176.0,1.8,19.1,760.0,931.68,695.97
2018,6,16,9,45,808.5,145.5,1.85,19.5,816.0,972.07,719.61
2018,6,16,10,0,886.0,115.0,1.9,19.9,872.0,1008.0,740.99
2018,6,16,10,15,892.5,116.0,2.0,20.15,899.0,1013.75,743.91
2018,6,16,10,30,899.0,117.0,2.1,20.4,926.0,1016.49,745.31
2018,6,16,10,45,903.5,117.0,2.25,20.7,946.0,1013.19,743.35
2018,6,16,11,0,908.0,117.0,2.4,21.0,966.0,1006.86,739.48
2018,6,16,11,15,911.0,117.5,2.5,21.1,979.5,996.56,733.12
2018,6,16,11,30,914.0,118.0,2.6,21.2,993.0,983.31,724.88
2018,6,16,11,45,915.5,118.5,2.7,21.35,999.5,965.79,713.72
2018,6,16,12,0,917.0,119.0,2.8,21.5,1006.0,945.52,700.77
2018,6,16,12,15,917.5,119.0,2.95,21.45,1005.5,921.3,686.04
2018,6,16,12,30,918.0,119.0,3.1,21.4,1005.0,894.63,669.52
2018,6,16,12,45,915.0,119.5,3.25,21.4,996.5,863.21,649.43
2018,6,16,13,0,912.0,120.0,3.4,21.4,988.0,829.76,627.73
2018,6,16,13,15,778.5,185.0,3.55,21.2,917.0,753.88,575.66
2018,6,16,13,30,645.0,250.0,3.7,21.0,846.0,682.35,522.55
2018,6,16,13,45,510.5,293.5,3.8,20.85,758.0,601.37,461.82
2018,6,16,14,0,376.0,337.0,3.9,20.7,670.0,526.86,405.07
2018,6,16,14,15,455.0,298.5,3.95,20.45,688.5,520.76,401.62
2018,6,16,14,30,534.0,260.0,4.0,20.2,707.0,507.77,391.85
2018,6,16,14,45,504.5,240.5,4.1,19.95,649.0,448.96,346.51
2018,6,16,15,0,475.0,221.0,4.2,19.7,591.0,392.79,302.48
2018,6,16,15,15,467.0,209.0,4.2,19.7,557.0,354.01,270.48
2018,6,16,15,30,459.0,197.0,4.2,19.7,523.0,315.93,238.46
2018,6,16,15,45,494.0,192.5,4.3,19.1,523.0,297.45,220.84
2018,6,16,16,0,529.0,188.0,4.4,18.5,523.0,275.39,199.71
2018,6,16,16,15,552.5,169.5,4.5,18.15,495.5,237.0,165.73
2018,6,16,16,30,576.0,151.0,4.6,17.8,468.0,195.21,129.84
2018,6,16,16,45,616.0,126.0,4.65,17.4,436.0,149.13,92.36
2018,6,16,17,0,656.0,101.0,4.7,17.0,404.0,100.0,58.35
2018,6,16,17,15,651.5,90.5,4.7,16.6,362.0,58.59,46.14
2018,6,16,17,30,647.0,80.0,4.7,16.2,320.0,52.71,41.16
2018,6,16,17,45,599.5,76.0,4.75,15.75,272.5,52.18,40.83
2018,6,16,18,0,552.0,72.0,4.8,15.3,225.0,51.69,40.44
2018,6,16,18,15,480.0,66.0,4.7,14.9,179.5,49.46,38.35
2018,6,16,18,30,408.0,60.0,4.6,14.5,134.0,45.48,34.48
2018,6,16,18,45,298.5,49.0,4.5,14.05,94.5,37.91,27.17
2018,6,16,19,0,189.0,38.0,4.4,13.6,55.0,30.06,17.83
2018,6,16,19,15,107.0,23.0,4.35,13.4,31.5,18.5,0.0
2018,6,16,19,30,25.0,8.0,4.3,13.2,8.0,7.63,0.0
2018,6,16,19,45,12.5,4.0,4.3,12.95,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,4,45,15.5,7.0,2.05,13.6,7.5,0.0,0.0
2018,6,17,5,0,31.0,14.0,2.0,13.7,15.0,25.65,0.0
2018,6,17,5,15,98.0,29.5,2.05,13.85,40.0,93.75,50.33
2018,6,17,5,30,165.0,45.0,2.1,14.0,65.0,152.07,117.92
2018,6,17,5,45,230.5,58.5,2.1,14.15,100.0,218.48,177.14
2018,6,17,6,0,296.0,72.0,2.1,14.3,135.0,281.74,232.44
2018,6,17,6,15,335.5,85.5,2.1,14.5,174.5,334.25,277.44
2018,6,17,6,30,375.0,99.0,2.1,14.7,214.0,389.57,323.26
2018,6,17,6,45,447.5,106.5,2.1,14.85,268.0,463.24,382.72
2018,6,17,7,0,520.0,114.0,2.1,15.0,322.0,541.66,443.88
2018,6,17,7,15,397.0,143.0,2.1,15.2,314.0,497.69,406.01
2018,6,17,7,30,274.0,172.0,2.1,15.4,306.0,429.01,349.24
2018,6,17,7,45,175.0,207.0,2.05,15.6,296.0,379.33,306.79
2018,6,17,8,0,76.0,242.0,2.0,15.8,286.0,322.38,257.95
2018,6,17,8,15,79.0,262.0,1.95,16.1,311.0,346.6,275.95
2018,6,17,8,30,82.0,282.0,1.9,16.4,336.0,370.59,293.14
2018,6,17,8,45,75.0,296.5,1.9,16.75,348.5,378.65,297.71
2018,6,17,9,0,68.0,311.0,1.9,17.1,361.0,386.21,301.97
2018,6,17,9,15,88.0,338.0,1.85,17.5,406.0,433.25,336.59
2018,6,17,9,30,108.0,365.0,1.8,17.9,451.0,493.8,380.07
2018,6,17,9,45,175.0,384.0,1.75,18.25,530.5,577.55,440.99
2018,6,17,10,0,242.0,403.0,1.7,18.6,610.0,673.63,508.23
2018,6,17,10,15,457.0,315.5,1.65,19.0,721.5,801.69,600.59
2018,6,17,10,30,672.0,228.0,1.6,19.4,833.0,921.48,682.31
2018,6,17,10,45,772.0,180.0,1.55,19.75,890.0,956.66,701.61
2018,6,17,11,0,872.0,132.0,1.5,20.1,947.0,987.01,718.49
2018,6,17,11,15,876.0,132.0,1.45,20.4,960.5,977.44,709.96
2018,6,17,11,30,880.0,132.0,1.4,20.7,974.0,965.01,700.24
2018,6,17,11,45,883.5,131.0,1.4,21.0,981.0,948.38,688.72
2018,6,17,12,0,887.0,130.0,1.4,21.3,988.0,929.08,675.62
2018,6,17,12,15,888.0,128.5,1.45,21.5,987.0,904.55,660.15
2018,6,17,12,30,889.0,127.0,1.5,21.7,986.0,877.69,643.15
2018,6,17,12,45,889.5,125.5,1.5,21.9,978.5,848.18,623.73
2018,6,17,13,0,890.0,124.0,1.5,22.1,971.0,816.53,602.87
2018,6,17,13,15,887.0,123.0,1.6,22.2,955.5,780.65,580.29
2018,6,17,13,30,884.0,122.0,1.7,22.3,940.0,743.08,556.22
2018,6,17,13,45,880.0,120.5,1.75,22.35,918.0,702.86,528.28
2018,6,17,14,0,876.0,119.0,1.8,22.4,896.0,661.33,498.34
2018,6,17,14,15,868.5,118.0,1.85,22.35,867.5,617.01,465.77
2018,6,17,14,30,861.0,117.0,1.9,22.3,839.0,572.0,431.78
2018,6,17,14,45,852.0,115.0,1.95,22.25,804.5,524.93,395.3
2018,6,17,15,0,843.0,113.0,2.0,22.2,770.0,477.7,357.62
2018,6,17,15,15,831.0,111.0,2.0,22.2,730.5,429.3,317.81
2018,6,17,15,30,819.0,109.0,2.0,22.2,691.0,375.53,273.09
2018,6,17,15,45,803.5,106.5,2.15,21.9,647.5,326.55,231.67
2018,6,17,16,0,788.0,104.0,2.3,21.6,604.0,278.9,190.74
2018,6,17,16,15,767.5,101.5,2.4,21.3,557.5,231.75,150.62
2018,6,17,16,30,747.0,99.0,2.5,21.0,511.0,186.8,113.82
2018,6,17,16,45,720.0,95.5,2.6,20.65,462.0,137.33,77.06
2018,6,17,17,0,693.0,92.0,2.7,20.3,413.0,96.0,52.87
2018,6,17,17,15,657.5,87.5,2.75,19.8,363.5,57.09,44.22
2018,6,17,17,30,622.0,83.0,2.8,19.3,314.0,54.86,42.52
2018,6,17,17,45,572.0,77.5,2.85,18.8,265.5,53.25,41.26
2018,6,17,18,0,522.0,72.0,2.9,18.3,217.0,51.55,39.83
2018,6,17,18,15,455.5,64.5,2.85,17.7,172.5,48.0,36.63
2018,6,17,18,30,389.0,57.0,2.8,17.1,128.0,44.3,33.1
2018,6,17,18,45,295.5,46.0,2.8,16.55,90.5,35.46,24.82
2018,6,17,19,0,202.0,35.0,2.8,16.0,53.0,27.55,15.83
2018,6,17,19,15,117.0,21.5,2.7,15.65,30.5,17.21,0.0
2018,6,17,19,30,32.0,8.0,2.6,15.3,8.0,7.63,0.0
2018,6,17,19,45,16.0,4.0,2.5,14.95,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,12.95,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.2,4.0,3.81,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.6,10.5,9.72,0.14
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,15.76,7.23
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,24.58,15.06
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,33.42,22.8
2018,6,18,6,15,0.0,47.5,1.9,15.15,47.5,44.14,32.05
2018,6,18,6,30,0.0,59.0,1.9,15.5,59.0,54.86,41.16
2018,6,18,6,45,0.0,81.0,1.85,15.85,81.0,76.64,59.43
2018,6,18,7,0,0.0,103.0,1.8,16.2,103.0,98.8,77.68
2018,6,18,7,15,1.0,125.5,1.75,16.6,126.0,122.21,96.67
2018,6,18,7,30,2.0,148.0,1.7,17.0,149.0,145.59,115.29
2018,6,18,7,45,12.0,177.0,1.65,17.4,184.0,183.47,145.62
2018,6,18,8,0,22.0,206.0,1.6,17.8,219.0,221.77,175.64
2018,6,18,8,15,64.0,243.5,1.6,18.25,285.0,311.76,246.4
2018,6,18,8,30,106.0,281.0,1.6,18.7,351.0,391.56,306.94
2018,6,18,8,45,246.0,278.0,1.6,19.1,454.5,546.93,424.47
2018,6,18,9,0,386.0,275.0,1.6,19.5,558.0,692.52,528.81
2018,6,18,9,15,600.0,203.0,1.65,19.9,669.0,829.36,626.15
2018,6,18,9,30,814.0,131.0,1.7,20.3,780.0,958.3,708.94
2018,6,18,9,45,832.5,128.0,1.7,20.7,816.0,967.96,711.43
2018,6,18,10,0,851.0,125.0,1.7,21.1,852.0,984.05,719.57
2018,6,18,10,15,858.0,125.5,1.75,21.4,878.0,989.7,721.92
2018,6,18,10,30,865.0,126.0,1.8,21.7,904.0,992.46,722.65
2018,6,18,10,45,870.5,126.5,1.85,22.0,925.0,990.8,720.68
2018,6,18,11,0,876.0,127.0,1.9,22.3,946.0,986.19,716.97
2018,6,18,11,15,811.0,172.0,2.0,22.45,938.5,962.42,702.02
2018,6,18,11,30,746.0,217.0,2.1,22.6,931.0,933.31,683.68
2018,6,18,11,45,609.5,308.5,2.15,22.8,894.5,875.16,642.7
2018,6,18,12,0,473.0,400.0,2.2,23.0,858.0,819.66,601.4
2018,6,18,12,15,478.5,397.5,2.3,23.05,860.0,803.55,591.61
2018,6,18,12,30,484.0,395.0,2.4,23.1,862.0,785.92,580.31
2018,6,18,12,45,492.0,386.5,2.5,23.1,858.0,763.64,565.97
2018,6,18,13,0,500.0,378.0,2.6,23.1,854.0,740.01,550.48
2018,6,18,13,15,546.5,339.0,2.65,23.05,851.5,717.68,536.61
2018,6,18,13,30,593.0,300.0,2.7,23.0,849.0,689.14,518.03
2018,6,18,13,45,623.5,272.0,2.8,22.9,836.5,657.98,496.94
2018,6,18,14,0,654.0,244.0,2.9,22.8,824.0,623.72,472.96
2018,6,18,14,15,621.0,253.5,2.9,22.65,790.0,580.28,440.36
2018,6,18,14,30,588.0,263.0,2.9,22.5,756.0,538.91,408.81
2018,6,18,14,45,671.0,209.5,2.95,22.3,750.0,505.59,383.54
2018,6,18,15,0,754.0,156.0,3.0,22.1,744.0,469.04,354.12
2018,6,18,15,15,790.5,130.5,3.0,22.1,718.5,424.3,316.64
2018,6,18,15,30,827.0,105.0,3.0,22.1,693.0,381.83,279.4
2018,6,18,15,45,792.0,109.0,3.05,21.65,643.5,325.81,232.62
2018,6,18,16,0,757.0,113.0,3.1,21.2,594.0,279.04,192.75
2018,6,18,16,15,725.5,112.0,3.15,20.9,544.0,232.41,153.37
2018,6,18,16,30,694.0,111.0,3.2,20.6,494.0,183.27,113.61
2018,6,18,16,45,693.5,99.5,3.2,20.3,452.0,138.21,78.97
2018,6,18,17,0,693.0,88.0,3.2,20.0,410.0,93.76,50.87
2018,6,18,17,15,671.5,82.0,3.15,19.6,364.0,53.83,41.42
2018,6,18,17,30,650.0,76.0,3.1,19.2,318.0,49.6,37.94
2018,6,18,17,45,606.0,71.0,3.1,18.75,270.0,48.13,36.78
2018,6,18,18,0,562.0,66.0,3.1,18.3,222.0,46.56,35.46
2018,6,18,18,15,497.0,59.0,3.0,17.85,177.0,43.18,32.4
2018,6,18,18,30,432.0,52.0,2.9,17.4,132.0,39.66,29.03
2018,6,18,18,45,338.5,43.0,2.8,16.9,94.0,34.07,23.61
2018,6,18,19,0,245.0,34.0,2.7,16.4,56.0,26.74,15.28
2018,6,18,19,15,144.0,21.0,2.7,16.1,32.0,16.79,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.63,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.15,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.2,13.4,8.0,19.35,0.0
2018,6,19,5,15,115.5,20.0,2.2,13.65,32.0,93.27,48.84
2018,6,19,5,30,199.0,33.0,2.2,13.9,56.0,159.79,124.15
2018,6,19,5,45,170.5,35.0,2.2,14.15,61.5,151.94,122.62
2018,6,19,6,0,142.0,37.0,2.2,14.4,67.0,142.71,117.0
2018,6,19,6,15,74.0,55.5,2.2,14.6,71.5,109.2,88.77
2018,6,19,6,30,6.0,74.0,2.2,14.8,76.0,74.38,57.93
2018,6,19,6,45,5.0,83.5,2.2,15.05,85.5,82.83,64.98
2018,6,19,7,0,4.0,93.0,2.2,15.3,95.0,91.24,71.8
2018,6,19,7,15,4.0,114.5,2.15,15.55,116.5,112.9,89.53
2018,6,19,7,30,4.0,136.0,2.1,15.8,138.0,134.49,106.91
2018,6,19,7,45,14.5,173.0,2.05,16.1,181.0,181.31,144.91
2018,6,19,8,0,25.0,210.0,2.0,16.4,224.0,228.72,182.51
2018,6,19,8,15,46.5,244.0,2.0,16.85,273.5,296.63,235.71
2018,6,19,8,30,68.0,278.0,2.0,17.3,323.0,353.15,278.73
2018,6,19,8,45,115.0,307.5,1.95,17.75,389.5,442.94,346.59
2018,6,19,9,0,162.0,337.0,1.9,18.2,456.0,519.51,402.46
2018,6,19,9,15,257.0,336.0,1.9,18.7,536.0,623.1,478.01
2018,6,19,9,30,352.0,335.0,1.9,19.2,616.0,713.96,542.03
2018,6,19,9,45,479.5,292.5,1.95,19.7,692.0,805.9,606.72
2018,6,19,10,0,607.0,250.0,2.0,20.2,768.0,889.19,663.91
2018,6,19,10,15,694.5,213.0,2.0,20.6,823.5,934.16,691.99
2018,6,19,10,30,782.0,176.0,2.0,21.0,879.0,970.81,713.69
2018,6,19,10,45,856.5,136.5,2.0,21.35,923.0,987.25,722.31
2018,6,19,11,0,931.0,97.0,2.0,21.7,967.0,1009.72,735.05
2018,6,19,11,15,933.5,97.0,2.1,21.9,980.0,998.63,727.85
2018,6,19,11,30,936.0,97.0,2.2,22.1,993.0,984.55,719.09
2018,6,19,11,45,937.0,97.5,2.25,22.3,999.5,966.63,707.35
2018,6,19,12,0,938.0,98.0,2.3,22.5,1006.0,945.91,693.83
2018,6,19,12,15,935.0,100.0,2.45,22.55,1004.0,920.4,678.48
2018,6,19,12,30,932.0,102.0,2.6,22.6,1002.0,892.49,661.35
2018,6,19,12,45,924.0,106.0,2.75,22.65,992.0,860.03,640.93
2018,6,19,13,0,916.0,110.0,2.9,22.7,982.0,825.73,618.97
2018,6,19,13,15,914.0,109.0,3.0,22.6,967.0,789.89,595.72
2018,6,19,13,30,912.0,108.0,3.1,22.5,952.0,752.21,570.9
2018,6,19,13,45,908.0,107.0,3.25,22.4,930.5,711.49,542.93
2018,6,19,14,0,904.0,106.0,3.4,22.3,909.0,669.38,512.2
2018,6,19,14,15,897.5,104.5,3.45,22.05,880.0,624.16,478.29
2018,6,19,14,30,891.0,103.0,3.5,21.8,851.0,578.13,442.84
2018,6,19,14,45,882.5,101.5,3.6,21.6,816.5,530.48,405.17
2018,6,19,15,0,874.0,100.0,3.7,21.4,782.0,482.58,366.2
2018,6,19,15,15,862.5,98.5,3.7,21.4,742.5,433.42,324.78
2018,6,19,15,30,851.0,97.0,3.7,21.4,703.0,384.68,282.79
2018,6,19,15,45,837.5,94.5,3.75,20.85,659.5,335.16,240.08
2018,6,19,16,0,824.0,92.0,3.8,20.3,616.0,286.65,197.7
2018,6,19,16,15,798.0,91.5,3.8,19.9,567.0,231.44,150.67
2018,6,19,16,30,772.0,91.0,3.8,19.5,518.0,185.65,112.8
2018,6,19,16,45,749.0,87.0,3.8,19.1,469.0,140.28,78.71
2018,6,19,17,0,726.0,83.0,3.8,18.7,420.0,97.63,53.13
2018,6,19,17,15,702.5,78.0,3.75,18.25,373.0,57.02,44.45
2018,6,19,17,30,679.0,73.0,3.7,17.8,326.0,47.44,36.26
2018,6,19,17,45,636.0,67.5,3.65,17.35,277.0,45.46,34.65
2018,6,19,18,0,593.0,62.0,3.6,16.9,228.0,43.34,32.82
2018,6,19,18,15,529.0,56.0,3.55,16.45,182.0,40.63,30.35
2018,6,19,18,30,465.0,50.0,3.5,16.0,136.0,37.85,27.62
2018,6,19,18,45,369.5,41.5,3.4,15.55,97.0,32.62,22.52
2018,6,19,19,0,274.0,33.0,3.3,15.1,58.0,27.2,15.83
2018,6,19,19,15,162.5,21.0,3.25,14.85,33.5,16.78,0.0
2018,6,19,19,30,51.0,9.0,3.2,14.6,9.0,8.58,0.0
2018,6,19,19,45,25.5,4.5,3.15,14.35,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.8,12.15,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.9,12.3,20.0,65.48,0.0
2018,6,20,5,15,249.0,26.5,3.0,12.65,50.0,162.35,87.37
2018,6,20,5,30,371.0,37.0,3.1,13.0,80.0,251.6,197.55
2018,6,20,5,45,380.5,46.5,3.15,13.4,109.0,285.03,232.8
2018,6,20,6,0,390.0,56.0,3.2,13.8,138.0,318.89,264.81
2018,6,20,6,15,286.0,85.0,3.2,14.15,153.5,302.28,252.13
2018,6,20,6,30,182.0,114.0,3.2,14.5,169.0,267.6,222.68
2018,6,20,6,45,188.0,135.0,3.25,14.9,201.0,290.74,241.82
2018,6,20,7,0,194.0,156.0,3.3,15.3,233.0,324.72,268.81
2018,6,20,7,15,234.0,173.0,3.25,15.65,278.5,392.81,322.97
2018,6,20,7,30,274.0,190.0,3.2,16.0,324.0,450.68,367.79
2018,6,20,7,45,320.0,203.0,3.2,16.35,375.5,510.53,413.42
2018,6,20,8,0,366.0,216.0,3.2,16.7,427.0,572.18,459.37
2018,6,20,8,15,433.0,215.0,3.15,17.1,485.0,652.68,518.45
2018,6,20,8,30,500.0,214.0,3.1,17.5,543.0,720.85,567.12
2018,6,20,8,45,648.0,172.5,3.1,17.85,628.0,827.39,643.36
2018,6,20,9,0,796.0,131.0,3.1,18.2,713.0,925.79,708.98
2018,6,20,9,15,854.0,113.0,3.15,18.55,767.5,962.07,730.93
2018,6,20,9,30,912.0,95.0,3.2,18.9,822.0,1005.9,758.32
2018,6,20,9,45,908.0,103.5,3.2,19.2,852.5,1016.05,762.59
2018,6,20,10,0,904.0,112.0,3.2,19.5,883.0,1022.84,765.02
2018,6,20,10,15,911.0,112.0,3.3,19.75,910.5,1028.26,767.66
2018,6,20,10,30,918.0,112.0,3.4,20.0,938.0,1030.65,768.41
2018,6,20,10,45,924.5,111.5,3.45,20.2,959.5,1028.94,766.32
2018,6,20,11,0,931.0,111.0,3.5,20.4,981.0,1024.13,762.32
2018,6,20,11,15,935.0,111.0,3.6,20.5,995.5,1014.29,755.77
2018,6,20,11,30,939.0,111.0,3.7,20.6,1010.0,1001.41,747.29
2018,6,20,11,45,943.0,110.5,3.8,20.7,1018.0,985.05,736.54
2018,6,20,12,0,947.0,110.0,3.9,20.8,1026.0,965.8,723.88
2018,6,20,12,15,946.5,110.0,3.95,20.75,1025.0,940.25,707.07
2018,6,20,12,30,946.0,110.0,4.0,20.7,1024.0,912.21,688.55
2018,6,20,12,45,944.5,109.0,4.1,20.65,1015.0,880.08,667.38
2018,6,20,13,0,943.0,108.0,4.2,20.6,1006.0,845.77,644.54
2018,6,20,13,15,939.5,107.0,4.25,20.55,989.5,807.89,618.79
2018,6,20,13,30,936.0,106.0,4.3,20.5,973.0,768.23,591.56
2018,6,20,13,45,932.5,105.0,4.3,20.4,951.0,726.94,562.12
2018,6,20,14,0,929.0,104.0,4.3,20.3,929.0,684.18,529.77
2018,6,20,14,15,923.0,102.5,4.35,20.15,900.0,638.21,494.6
2018,6,20,14,30,917.0,101.0,4.4,20.0,871.0,591.34,457.85
2018,6,20,14,45,909.5,99.5,4.4,19.85,836.5,543.02,418.83
2018,6,20,15,0,902.0,98.0,4.4,19.7,802.0,494.32,378.45
2018,6,20,15,15,891.0,96.0,4.4,19.7,761.5,443.62,335.33
2018,6,20,15,30,880.0,94.0,4.4,19.7,721.0,393.28,291.53
2018,6,20,15,45,867.0,91.5,4.35,19.3,676.5,342.5,247.02
2018,6,20,16,0,854.0,89.0,4.3,18.9,632.0,292.67,202.87
2018,6,20,16,15,822.0,90.0,4.25,18.6,580.0,235.85,154.22
2018,6,20,16,30,790.0,91.0,4.2,18.3,528.0,189.09,115.42
2018,6,20,16,45,776.5,85.0,4.15,18.05,481.0,142.23,79.44
2018,6,20,17,0,763.0,79.0,4.1,17.8,434.0,97.16,51.57
2018,6,20,17,15,738.5,74.0,4.0,17.4,385.0,54.71,42.57
2018,6,20,17,30,714.0,69.0,3.9,17.0,336.0,49.18,37.92
2018,6,20,17,45,671.5,64.5,3.85,16.6,286.0,47.57,36.62
2018,6,20,18,0,629.0,60.0,3.8,16.2,236.0,41.79,31.54
2018,6,20,18,15,566.0,54.5,3.7,15.8,189.0,39.41,29.35
2018,6,20,18,30,503.0,49.0,3.6,15.4,142.0,36.97,26.94
2018,6,20,18,45,406.5,41.0,3.5,15.0,102.0,32.15,22.19
2018,6,20,19,0,310.0,33.0,3.4,14.6,62.0,27.18,15.94
2018,6,20,19,15,186.0,21.0,3.4,14.3,35.5,17.77,0.0
2018,6,20,19,30,62.0,9.0,3.4,14.0,9.0,8.58,0.0
2018,6,20,19,45,31.0,4.5,3.35,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.5,2.9,11.8,10.0,0.0,0.0
2018,6,21,5,0,120.0,17.0,2.9,12.0,20.0,63.59,0.0
2018,6,21,5,15,241.0,27.5,2.95,12.35,50.0,158.99,83.9
2018,6,21,5,30,362.0,38.0,3.0,12.7,80.0,247.86,194.56
2018,6,21,5,45,388.5,47.5,3.0,13.05,112.0,290.14,237.07
2018,6,21,6,0,415.0,57.0,3.0,13.4,144.0,334.29,277.63
2018,6,21,6,15,337.5,82.0,2.95,13.85,165.0,330.38,275.77
2018,6,21,6,30,260.0,107.0,2.9,14.3,186.0,310.12,258.91
2018,6,21,6,45,308.0,121.0,2.9,14.8,231.5,368.92,307.38
2018,6,21,7,0,356.0,135.0,2.9,15.3,277.0,444.47,367.17
2018,6,21,7,15,427.0,139.0,2.85,15.75,331.5,515.64,422.55
2018,6,21,7,30,498.0,143.0,2.8,16.2,386.0,590.63,479.18
2018,6,21,7,45,531.5,149.5,2.75,16.7,433.5,640.25,514.34
2018,6,21,8,0,565.0,156.0,2.7,17.2,481.0,697.0,553.78
2018,6,21,8,15,548.0,178.0,2.6,17.65,515.0,713.34,561.78
2018,6,21,8,30,531.0,200.0,2.5,18.1,549.0,733.34,572.33
2018,6,21,8,45,551.0,210.5,2.45,18.55,593.5,772.21,597.35
2018,6,21,9,0,571.0,221.0,2.4,19.0,638.0,809.82,620.85
2018,6,21,9,15,678.5,187.5,2.35,19.45,709.0,888.48,672.93
2018,6,21,9,30,786.0,154.0,2.3,19.9,780.0,955.89,714.63
2018,6,21,9,45,862.5,123.0,2.25,20.35,836.5,992.2,734.95
2018,6,21,10,0,939.0,92.0,2.2,20.8,893.0,1035.91,760.05
2018,6,21,10,15,945.5,93.0,2.15,21.2,921.5,1042.28,760.89
2018,6,21,10,30,952.0,94.0,2.1,21.6,950.0,1045.48,760.2
2018,6,21,10,45,957.5,94.5,2.1,21.95,972.0,1043.95,757.44
2018,6,21,11,0,963.0,95.0,2.1,22.3,994.0,1039.21,752.81
2018,6,21,11,15,965.5,95.0,2.2,22.5,1007.5,1027.84,745.77
2018,6,21,11,30,968.0,95.0,2.3,22.7,1021.0,1013.38,736.82
2018,6,21,11,45,969.5,95.0,2.4,22.9,1028.0,994.95,725.34
2018,6,21,12,0,971.0,95.0,2.5,23.1,1035.0,973.62,711.97
2018,6,21,12,15,967.0,98.0,2.65,23.2,1033.0,947.48,696.11
2018,6,21,12,30,963.0,101.0,2.8,23.3,1031.0,918.86,678.44
2018,6,21,12,45,954.5,105.0,2.9,23.35,1020.5,885.14,656.92
2018,6,21,13,0,946.0,109.0,3.0,23.4,1010.0,849.51,633.91
2018,6,21,13,15,943.0,108.5,3.1,23.35,994.5,812.37,609.85
2018,6,21,13,30,940.0,108.0,3.2,23.3,979.0,773.39,584.22
2018,6,21,13,45,922.0,114.5,3.3,23.25,951.5,728.56,553.16
2018,6,21,14,0,904.0,121.0,3.4,23.2,924.0,683.28,519.91
2018,6,21,14,15,870.0,133.5,3.4,23.1,886.0,633.25,482.05
2018,6,21,14,30,836.0,146.0,3.4,23.0,848.0,581.7,442.42
2018,6,21,14,45,830.5,140.5,3.4,22.9,813.5,533.78,404.83
2018,6,21,15,0,825.0,135.0,3.4,22.8,779.0,485.53,365.96
2018,6,21,15,15,818.5,128.5,3.4,22.8,740.0,435.9,324.89
2018,6,21,15,30,812.0,122.0,3.4,22.8,701.0,386.39,282.94
2018,6,21,15,45,783.5,121.5,3.35,22.55,651.5,335.33,239.72
2018,6,21,16,0,755.0,121.0,3.3,22.3,602.0,286.92,198.4
