Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,401.9,310.57
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,478.6,365.87
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,590.78,447.56
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,690.74,517.81
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,826.13,613.04
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,948.91,692.59
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,982.52,711.48
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,1023.06,735.65
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,1021.32,733.67
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,1016.42,730.24
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,1006.94,723.69
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,994.36,715.29
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,976.36,703.67
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,955.48,690.29
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,931.4,675.12
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,904.68,658.22
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,874.2,638.78
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,841.38,617.7
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,804.85,594.31
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,766.37,569.38
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,722.04,539.65
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,677.29,507.39
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,625.3,469.1
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,573.31,430.11
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,526.6,394.59
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,479.43,357.55
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,431.47,318.29
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,382.36,277.03
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,331.98,235.3
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,284.08,195.06
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,235.21,153.53
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,187.39,114.15
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,140.58,78.28
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,93.79,49.03
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,52.1,39.66
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,49.18,37.35
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,43.26,32.33
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,41.82,31.13
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,39.05,28.63
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,36.19,25.88
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,30.9,20.78
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,25.4,13.89
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,16.47,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,7.63,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,12.62,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,66.03,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,125.04,86.14
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,113.71,88.27
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,91.12,71.79
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,75.5,58.94
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,52.07,38.46
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,72.88,55.91
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,93.91,73.2
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,136.46,108.09
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,179.68,142.71
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,194.79,153.99
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,209.92,165.19
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,236.07,184.99
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,275.09,214.36
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,331.35,257.06
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,387.94,299.0
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,554.11,423.98
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,694.88,525.01
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,771.23,576.05
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,833.82,617.34
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,828.24,611.07
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,820.24,603.92
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,803.28,590.1
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,776.96,570.33
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,766.57,562.89
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,754.86,554.46
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,772.97,568.58
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,782.53,576.68
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,801.25,591.38
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,813.87,601.71
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,769.43,570.31
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,728.53,541.32
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,697.92,519.75
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,667.67,498.13
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,641.44,480.73
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,609.2,458.48
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,575.46,434.32
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,537.96,406.59
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,499.76,377.45
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,459.87,345.56
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,412.77,306.71
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,366.35,267.56
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,319.61,228.22
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,274.18,189.44
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,223.27,146.53
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,179.37,110.55
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,136.74,79.0
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,96.91,55.4
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,59.55,46.3
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,57.73,44.94
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,54.71,42.44
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,51.45,39.63
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,47.49,36.04
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,42.23,31.12
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,33.81,23.2
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,26.24,14.33
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,17.16,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.81,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.86,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,13.08,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,23.43,11.35
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,47.89,33.64
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,77.31,58.99
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,95.13,74.5
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,113.58,90.21
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,88.11,68.72
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,70.11,53.18
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,72.43,54.93
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,75.14,56.93
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,65.82,49.02
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,56.54,41.2
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,107.58,82.6
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,160.88,124.79
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,222.52,172.9
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,276.55,214.04
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,295.77,227.57
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,314.63,240.82
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,381.21,291.16
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,460.36,349.17
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,547.74,412.53
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,645.17,480.82
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,740.78,548.82
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,823.89,606.74
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,882.42,648.2
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,922.26,672.97
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,907.16,662.38
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,889.53,650.69
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,863.7,633.6
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,830.72,611.78
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,813.3,600.64
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,790.36,585.62
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,756.76,563.24
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,721.44,539.62
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,682.57,512.21
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,642.37,482.89
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,599.92,451.22
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,556.66,418.19
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,511.33,383.01
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,465.74,346.64
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,417.83,307.37
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,364.44,263.17
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,316.88,222.9
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,270.46,183.08
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,224.04,143.81
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,179.57,107.63
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,135.45,75.36
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,88.93,47.22
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,50.81,38.21
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,50.27,37.97
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,48.48,36.56
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,46.57,34.96
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,42.81,31.62
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,38.87,27.93
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,32.36,21.76
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,24.35,12.61
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,18.11,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.67,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,74.16,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,169.76,114.25
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,239.14,188.83
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,316.55,257.29
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,308.75,253.77
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,284.45,234.87
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,380.32,313.77
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,470.14,385.3
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,511.94,416.35
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,553.86,446.75
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,584.09,466.84
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,611.76,484.61
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,728.77,569.86
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,840.41,645.6
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,863.9,658.24
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,893.06,675.42
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,916.68,689.31
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,937.85,701.58
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,953.34,709.95
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,966.09,716.61
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,973.01,720.31
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,976.98,722.22
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,975.98,720.95
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,971.96,717.83
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,962.96,711.72
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,951.02,703.79
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,920.71,683.61
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,895.46,666.93
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,820.09,612.84
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,746.48,557.02
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,749.52,563.7
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,743.03,562.89
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,741.43,563.9
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,733.06,558.61
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,693.44,530.18
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,652.44,499.39
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,585.14,447.75
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,524.38,400.55
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,501.44,382.18
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,470.73,356.15
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,422.25,315.33
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,374.12,273.95
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,325.78,232.32
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,271.67,185.79
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,224.03,144.57
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,178.23,106.55
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,133.01,73.04
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,90.55,48.47
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,51.76,39.59
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,46.02,34.77
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,44.39,33.43
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,42.65,31.93
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,39.54,29.09
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,36.3,25.96
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,31.06,20.83
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,25.62,13.47
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,18.11,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,6.67,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,6.67,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,87.58,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,192.47,127.72
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,268.8,212.77
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,352.33,286.98
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,282.3,233.65
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,190.33,158.11
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,144.53,118.61
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,94.46,74.06
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,157.24,126.54
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,215.74,174.26
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,267.67,215.97
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,334.16,268.15
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,377.03,301.11
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,421.09,334.46
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,518.56,408.42
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,603.73,471.14
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,718.16,554.86
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,825.09,630.52
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,917.83,692.93
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,1007.89,751.2
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,1014.89,753.81
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,1018.79,755.24
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,1018.5,754.04
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,1015.04,750.91
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,1005.98,744.64
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,993.81,736.46
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,976.73,725.3
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,956.73,712.23
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,931.76,695.79
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,904.21,677.59
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,873.03,656.85
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,839.64,634.5
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,802.78,609.36
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,763.99,582.73
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,722.76,553.56
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,679.99,521.37
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,632.02,484.71
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,584.18,447.32
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,535.84,408.76
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,487.08,368.84
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,438.48,327.76
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,388.9,284.83
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,337.25,240.02
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,286.52,195.56
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,236.57,152.34
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,181.27,106.74
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,133.47,71.36
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,88.37,45.51
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,48.88,37.07
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,48.56,36.97
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,46.52,35.3
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,40.44,29.98
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,38.02,27.77
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,35.56,25.33
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,30.72,20.54
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,25.74,13.35
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,18.11,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,6.67,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,89.88,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,195.21,126.39
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,244.88,193.51
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,295.56,241.2
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,218.13,180.36
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,121.95,99.44
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,109.53,88.13
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,85.9,66.72
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,124.19,98.38
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,163.01,129.78
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,227.34,181.67
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,283.13,225.54
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,385.2,305.76
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,477.08,375.53
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,646.83,503.86
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,801.4,614.75
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,897.93,677.55
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,992.9,737.75
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,1007.07,743.68
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,1018.13,748.43
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,1024.84,751.1
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,1028.38,751.87
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,1026.71,749.1
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,1021.82,744.43
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,1011.78,737.33
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,998.61,728.33
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,980.97,716.11
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,960.38,702.09
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,935.34,686.5
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,907.71,669.12
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,875.63,648.21
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,841.44,625.76
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,804.52,601.64
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,765.69,575.98
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,717.86,542.48
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,670.6,507.54
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,614.41,465.33
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,560.36,424.08
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,513.98,388.33
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,467.19,351.2
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,419.33,311.91
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,371.45,271.68
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,323.39,231.04
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,275.69,190.14
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,228.09,149.52
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,181.55,111.24
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,134.96,75.72
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,93.32,51.22
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,53.15,40.57
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,48.58,36.81
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,42.73,31.83
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,41.3,30.6
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,38.51,28.08
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,35.63,25.29
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,30.8,20.52
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,25.85,13.09
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,18.11,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,35.86,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,91.11,54.85
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,69.03,51.3
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,46.33,33.69
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,43.54,31.56
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,42.73,30.64
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,62.16,46.99
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,82.75,64.04
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,126.49,100.16
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,171.01,136.12
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,221.62,176.31
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,262.59,208.0
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,290.64,228.9
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,318.65,249.48
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,375.8,292.63
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,447.52,345.38
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,505.93,387.71
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,564.48,429.28
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,632.61,477.24
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,686.59,514.43
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,799.06,594.84
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,902.33,666.07
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,954.23,698.86
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,1001.42,727.52
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,1000.21,725.69
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,995.66,722.31
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,978.55,710.47
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,958.5,696.92
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,932.64,680.51
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,904.27,662.43
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,871.71,641.12
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,837.18,618.43
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,800.24,594.53
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,761.44,569.13
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,714.19,535.92
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,667.46,501.62
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,613.59,461.88
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,560.65,422.08
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,512.69,385.27
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,465.47,348.04
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,417.94,309.35
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,370.37,269.69
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,323.56,229.84
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,280.32,191.85
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,226.32,147.82
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,182.42,113.53
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,137.3,78.97
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,90.88,50.23
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,53.34,40.71
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,49.95,38.0
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,48.11,36.54
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,46.17,34.9
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,42.79,31.84
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,39.29,28.48
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,32.76,22.17
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,24.48,11.79
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,18.11,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,65.33,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,158.01,94.47
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,236.43,184.9
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,322.07,260.19
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,275.77,226.33
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,210.55,174.07
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,152.0,124.27
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,72.31,55.03
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,101.45,79.01
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,130.76,102.53
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,160.0,125.7
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,189.41,148.57
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,224.8,175.86
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,273.25,212.66
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,353.54,274.2
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,449.02,344.77
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,541.43,412.72
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,649.16,489.06
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,760.59,568.14
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,864.61,639.7
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,931.41,682.34
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,990.87,719.13
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,991.46,717.26
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,997.66,719.74
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,971.09,702.35
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,934.22,678.6
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,916.38,667.22
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,896.21,654.14
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,836.31,612.76
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,776.77,569.54
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,759.2,558.46
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,739.86,545.66
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,722.43,535.62
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,698.03,520.35
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,663.11,495.89
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,627.18,470.24
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,595.68,447.76
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,559.2,420.7
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,511.65,384.24
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,464.3,347.0
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,415.91,307.74
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,368.12,268.08
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,318.8,227.87
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,273.15,190.35
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,228.28,151.8
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,182.02,113.23
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,136.46,78.83
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,90.51,50.91
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,55.54,42.73
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,52.99,40.75
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,50.9,39.09
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,48.69,37.2
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,45.02,33.87
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,41.21,30.21
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,32.5,21.97
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,24.5,11.45
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,17.63,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,63.66,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,150.34,85.87
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,141.16,109.21
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,112.2,89.05
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,98.32,78.07
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,73.21,56.28
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,97.4,76.69
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,121.65,96.77
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,145.79,116.36
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,170.06,135.68
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,218.04,173.93
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,256.36,203.64
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,323.17,255.73
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,405.15,317.59
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,474.05,368.2
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,543.98,417.99
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,617.26,469.17
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,676.8,509.5
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,760.39,566.18
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,831.61,612.8
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,894.73,655.24
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,953.29,692.22
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,941.49,682.63
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,926.66,671.53
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,913.64,662.81
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,898.29,652.51
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,893.89,650.42
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,886.34,646.0
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,889.68,649.86
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,887.65,650.07
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,857.68,631.67
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,825.52,611.69
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,788.77,588.69
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,750.37,564.18
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,696.46,525.77
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,643.73,487.32
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,592.98,449.45
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,545.68,413.46
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,510.3,386.52
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,472.84,356.33
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,422.24,314.65
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,368.5,270.05
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,319.49,229.35
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,273.51,190.87
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,227.69,151.99
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,183.19,115.73
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,139.74,83.75
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,97.84,59.3
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,66.0,51.97
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,63.11,49.7
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,60.74,47.76
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,58.23,45.58
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,50.94,39.04
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,44.11,32.69
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,34.52,23.62
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,24.52,10.99
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,17.16,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,40.76,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,100.31,52.56
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,95.56,72.23
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,79.27,61.34
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,67.76,52.14
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,56.47,42.22
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,74.18,57.14
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,91.85,71.74
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,116.95,92.26
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,142.12,112.46
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,149.36,117.6
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,156.55,122.65
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,176.84,138.31
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,197.19,153.78
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,249.07,194.05
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,314.85,243.93
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,402.71,310.58
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,504.8,385.46
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,591.84,448.48
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,691.85,518.52
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,754.71,562.87
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,828.21,613.41
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,848.52,626.7
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,867.7,639.58
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,892.77,658.33
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,908.4,668.12
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,904.69,665.76
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,891.74,657.47
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,869.61,643.06
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,845.12,627.09
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,817.81,609.17
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,788.22,589.62
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,753.45,566.7
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,717.05,542.28
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,677.73,513.91
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,637.2,484.04
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,589.13,448.1
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,543.69,413.22
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,499.28,378.25
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,453.52,341.18
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,406.17,301.66
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,359.46,261.81
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,311.42,220.99
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,264.88,181.02
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,218.92,142.09
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,169.87,102.56
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,127.07,72.07
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,87.58,50.8
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,58.45,45.3
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,57.56,44.74
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,54.92,42.57
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,52.11,40.14
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,46.33,34.93
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,40.17,29.19
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,30.87,20.42
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,22.3,8.94
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,14.3,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
