Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,53.65,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,147.29,68.68
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,229.57,178.48
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,300.21,242.57
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,377.8,308.74
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,441.77,361.52
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,508.77,414.32
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,565.85,457.13
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,624.08,498.37
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,672.56,530.85
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,720.66,562.16
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,761.81,587.1
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,801.76,610.6
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,830.01,626.22
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,860.5,643.25
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,884.97,656.98
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,906.86,669.02
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,920.39,675.05
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,930.99,679.32
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,940.21,683.66
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,946.47,686.2
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,946.19,685.37
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,942.91,682.75
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,933.28,676.65
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,920.73,668.76
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,904.37,658.3
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,885.24,646.04
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,860.73,630.71
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,833.89,613.76
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,802.3,593.37
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,768.99,571.63
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,732.26,546.39
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,693.92,519.42
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,647.51,485.81
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,601.92,452.08
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,546.17,410.26
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,497.01,372.55
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,453.61,338.59
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,410.42,303.91
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,365.65,267.02
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,321.59,230.13
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,276.06,192.26
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,231.48,155.37
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,187.49,120.68
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,146.65,91.72
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,104.29,67.28
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,73.25,57.36
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,67.38,52.63
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,61.05,47.35
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,54.57,41.79
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,47.66,35.65
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,39.57,28.27
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,31.13,20.09
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,21.05,3.31
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,12.39,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,39.99,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,126.16,50.2
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,201.77,155.67
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,269.05,217.09
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,343.67,281.34
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,408.82,335.92
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,482.07,394.67
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,541.59,440.34
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,602.5,485.42
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,652.64,520.52
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,702.66,554.4
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,745.57,582.46
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,787.42,609.27
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,821.79,630.11
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,854.26,649.39
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,879.72,664.37
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,902.77,677.72
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,913.05,682.1
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,925.68,688.26
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,934.64,692.92
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,940.68,695.77
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,940.9,694.41
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,938.14,691.25
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,929.51,685.22
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,918.0,677.42
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,889.99,658.95
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,863.47,641.54
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,847.17,630.87
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,830.69,620.04
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,800.62,599.88
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,768.46,578.06
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,731.75,551.86
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,693.57,524.18
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,638.52,483.19
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,587.66,444.68
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,540.47,408.82
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,495.24,373.75
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,452.88,340.15
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,409.63,304.94
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,364.75,267.66
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,320.82,230.6
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,275.27,192.72
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,232.41,157.36
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,188.61,123.06
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,147.54,94.25
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,106.64,71.06
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,80.09,63.57
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,73.78,58.45
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,67.07,52.83
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,59.89,46.62
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,52.35,39.86
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,42.4,30.78
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,32.0,20.74
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,19.43,0.27
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,7.63,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,18.87,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,78.36,23.44
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,134.11,101.93
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,195.59,157.11
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,261.38,213.62
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,322.58,264.72
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,399.23,325.79
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,457.13,370.03
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,516.97,414.11
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,568.66,450.59
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,621.06,486.4
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,666.37,516.41
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,711.37,545.5
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,748.67,568.67
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,790.62,594.43
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,825.25,616.16
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,858.15,636.45
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,886.75,653.79
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,913.13,669.65
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,916.96,671.23
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,923.36,674.81
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,924.46,674.99
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,922.62,673.4
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,915.02,669.0
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,904.54,662.76
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,888.44,652.4
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,869.65,640.3
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,846.95,626.06
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,821.8,610.11
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,792.26,591.06
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,760.45,570.29
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,724.53,545.47
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,686.95,518.85
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,641.0,485.21
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,595.84,451.45
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,540.48,409.47
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,491.57,371.56
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,448.14,337.21
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,404.17,301.42
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,358.8,263.45
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,313.86,225.21
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,268.0,186.88
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,223.84,150.31
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,179.53,115.07
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,136.86,84.86
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,93.82,61.07
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,68.27,53.76
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,63.43,49.81
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,58.19,45.39
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,52.53,40.46
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,46.51,34.99
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,37.81,26.97
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,29.69,18.76
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,18.69,0.0
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,8.58,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,25.18,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,73.27,14.93
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,116.94,88.29
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,133.42,106.41
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,149.23,121.36
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,118.53,95.63
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,94.7,74.37
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,110.56,87.45
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,126.42,100.2
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,138.99,110.05
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,151.65,119.81
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,170.74,134.76
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,189.9,149.57
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,205.68,161.46
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,221.45,173.23
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,262.62,205.05
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,316.59,246.08
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,401.28,310.94
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,498.34,382.91
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,615.77,470.37
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,719.6,545.53
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,808.01,610.04
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,885.83,665.97
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,889.73,667.68
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,890.41,667.92
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,879.9,660.68
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,863.55,649.62
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,842.45,635.49
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,818.67,619.55
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,792.55,602.06
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,763.42,582.39
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,727.08,556.6
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,689.08,528.86
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,642.78,494.0
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,597.28,459.09
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,547.26,420.55
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,500.39,383.41
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,453.28,345.16
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,406.95,306.59
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,359.27,266.03
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,312.64,225.75
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,265.68,185.21
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,219.25,145.57
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,173.57,109.3
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,130.78,79.71
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,87.22,56.74
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,64.72,51.21
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,61.32,48.45
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,57.66,45.34
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,53.25,41.42
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,47.23,35.88
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,38.67,27.87
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,29.75,18.71
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,18.33,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,7.63,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,11.92,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,65.1,5.25
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,116.82,87.29
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,124.74,98.73
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,141.42,114.36
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,131.16,105.98
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,118.79,94.94
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,138.92,111.63
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,168.74,135.91
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,151.49,121.11
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,135.95,107.79
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,150.0,118.53
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,170.4,134.2
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,226.84,179.22
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,296.73,233.69
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,388.55,305.58
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,494.55,385.82
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,622.94,483.19
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,751.9,577.24
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,753.02,575.8
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,752.17,573.94
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,647.71,493.89
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,544.68,413.91
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,640.12,487.93
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,729.49,554.76
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,802.85,610.04
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,864.19,653.7
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,841.53,637.66
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,816.44,620.54
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,787.38,600.73
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,756.03,578.83
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,720.13,552.68
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,682.57,524.84
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,642.06,494.41
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,600.16,462.23
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,555.08,426.9
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,509.45,390.24
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,461.54,350.99
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,413.51,310.59
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,364.67,268.55
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,311.52,222.64
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,262.47,180.18
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,214.99,139.76
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,167.69,102.15
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,122.94,71.6
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,79.91,51.5
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,63.44,50.07
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,61.18,48.3
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,58.78,46.29
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,53.52,41.61
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,46.57,35.23
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,37.58,26.84
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,28.2,17.13
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,17.57,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,7.63,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,13.13,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,66.73,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,120.77,89.74
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,144.84,115.16
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,169.52,137.86
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,154.6,125.62
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,133.8,107.26
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,179.01,145.04
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,225.38,182.89
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,272.95,220.92
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,334.32,268.87
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,380.59,304.12
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,427.4,339.13
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,473.22,372.83
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,519.37,406.13
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,611.46,475.03
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,705.74,543.18
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,822.77,627.64
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,929.79,697.99
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,915.38,686.48
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,901.69,676.67
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,920.52,688.73
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,934.2,697.1
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,926.19,691.53
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,915.14,684.16
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,898.2,672.7
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,878.39,659.36
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,853.97,643.04
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,827.03,624.96
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,795.22,603.69
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,761.3,580.78
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,724.09,554.97
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,685.09,525.97
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,643.59,494.82
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,600.62,461.82
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,555.33,426.06
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,509.21,388.72
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,460.55,348.56
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,411.62,307.1
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,361.15,263.42
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,305.05,214.8
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,254.93,171.02
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,206.18,129.3
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,157.44,90.65
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,111.07,59.77
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,67.07,41.46
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,48.79,37.12
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,47.36,36.03
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,45.85,34.77
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,42.57,31.83
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,39.14,28.59
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,33.23,22.93
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,27.07,15.78
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,16.4,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,7.63,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,31.55,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,121.35,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,211.86,159.2
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,255.5,205.51
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,301.28,247.11
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,346.96,286.3
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,392.71,323.79
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,505.77,414.61
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,623.53,504.0
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,674.86,539.32
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,722.62,571.49
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,765.22,598.88
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,806.59,624.8
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,840.82,645.62
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,873.09,664.88
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,890.69,673.66
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,913.37,685.98
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,928.43,693.09
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,940.59,698.38
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,948.25,701.3
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,952.82,702.34
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,951.78,700.01
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,947.6,695.82
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,938.46,689.8
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,926.23,681.84
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,908.64,669.84
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,888.15,656.01
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,862.3,639.49
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,833.88,621.17
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,802.0,600.35
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,767.94,577.85
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,730.52,552.71
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,691.25,524.22
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,648.62,492.75
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,604.65,459.5
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,558.02,423.55
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,510.6,385.94
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,454.49,340.83
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,405.14,299.87
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,355.34,257.13
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,304.94,213.11
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,254.71,169.53
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,204.64,126.86
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,155.49,88.44
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,108.71,58.07
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,63.96,40.65
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,48.27,36.53
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,46.43,35.08
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,44.46,33.43
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,41.52,30.8
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,38.48,27.89
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,32.53,22.2
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,26.33,14.7
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,18.59,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,6.67,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,27.24,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,101.78,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,177.97,131.85
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,197.56,157.96
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,218.8,178.72
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,159.02,129.62
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,76.27,58.6
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,92.58,72.11
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,108.77,85.12
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,124.05,97.17
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,139.36,109.04
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,187.76,147.63
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,248.73,194.97
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,384.61,301.07
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,524.66,404.63
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,701.22,533.56
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,875.59,649.86
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,915.64,672.06
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,951.14,692.6
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,959.39,696.0
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,964.46,697.8
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,963.24,695.72
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,958.79,691.78
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,948.95,684.93
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,935.91,676.18
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,918.79,664.77
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,898.6,651.45
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,873.35,635.84
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,845.35,618.32
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,813.94,598.01
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,780.07,575.93
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,741.59,551.17
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,701.11,523.28
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,655.31,489.88
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,609.1,455.4
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,550.91,411.47
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,499.75,371.83
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,445.73,329.4
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,396.55,289.51
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,347.46,248.5
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,298.51,206.92
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,249.75,165.9
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,201.84,126.34
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,154.6,90.14
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,109.13,60.98
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,64.43,49.7
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,54.25,41.25
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,50.77,38.45
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,47.02,35.31
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,42.94,31.74
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,38.66,27.79
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,31.8,21.34
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,24.57,12.69
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,18.11,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,26.76,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,111.46,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,201.45,147.73
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,275.19,219.71
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,359.91,292.21
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,430.68,350.91
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,505.35,409.96
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,567.63,456.66
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,631.61,501.73
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,685.99,537.69
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,740.6,572.55
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,780.27,596.44
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,822.76,621.86
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,858.69,641.67
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,892.59,659.77
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,915.2,671.78
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,934.92,682.06
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,946.85,686.66
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,955.39,689.28
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,962.87,692.51
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,967.21,693.87
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,958.48,687.68
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,954.44,684.65
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,944.49,678.53
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,931.51,670.57
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,913.88,659.11
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,893.43,645.92
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,868.01,630.46
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,840.07,613.25
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,805.67,591.56
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,766.87,566.25
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,710.69,526.9
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,656.0,487.96
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,616.49,459.78
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,576.06,430.11
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,529.83,395.58
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,484.43,360.83
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,440.12,326.02
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,395.14,289.64
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,347.11,250.15
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,301.34,212.12
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,255.9,174.88
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,213.34,140.76
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,169.26,107.7
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,127.46,81.09
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,86.31,68.48
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,76.38,60.35
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,69.8,54.96
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,62.83,49.07
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,54.69,41.96
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,46.14,34.24
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,35.52,24.43
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,24.41,11.86
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,16.68,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,5.29,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,12.57,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,19.9,9.54
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,31.35,20.39
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,43.35,30.88
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,54.95,40.91
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,66.5,50.7
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,72.72,55.8
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,79.12,60.91
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,94.88,73.65
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,110.57,86.12
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,127.15,99.14
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,143.69,111.94
2018,8,19,8,45,2.5,163.0,2.0,20.05,165.0,158.51,123.27
2018,8,19,9,0,4.0,177.0,2.0,20.5,180.0,173.34,134.47
2018,8,19,9,15,12.0,212.5,2.05,20.9,221.0,215.95,167.6
2018,8,19,9,30,20.0,248.0,2.1,21.3,262.0,258.61,200.11
2018,8,19,9,45,66.0,294.5,2.15,21.75,345.0,360.64,278.28
2018,8,19,10,0,112.0,341.0,2.2,22.2,428.0,463.72,354.35
2018,8,19,10,15,286.0,327.5,2.2,22.5,561.5,620.98,471.22
2018,8,19,10,30,460.0,314.0,2.2,22.8,695.0,775.69,580.36
2018,8,19,10,45,585.0,269.5,2.25,23.15,767.5,841.24,625.65
2018,8,19,11,0,710.0,225.0,2.3,23.5,840.0,902.07,667.02
2018,8,19,11,15,756.5,204.5,2.35,23.7,869.5,909.99,671.11
2018,8,19,11,30,803.0,184.0,2.4,23.9,899.0,910.75,671.07
2018,8,19,11,45,805.5,184.5,2.4,24.1,907.0,894.0,659.18
2018,8,19,12,0,808.0,185.0,2.4,24.3,915.0,874.54,645.73
2018,8,19,12,15,825.5,175.5,2.45,24.35,921.0,855.44,633.37
2018,8,19,12,30,843.0,166.0,2.5,24.4,927.0,833.17,618.86
2018,8,19,12,45,871.5,149.5,2.5,24.5,929.5,807.28,601.45
2018,8,19,13,0,900.0,133.0,2.5,24.6,932.0,781.43,584.08
2018,8,19,13,15,896.5,131.5,2.55,24.5,915.5,742.5,557.49
2018,8,19,13,30,893.0,130.0,2.6,24.4,899.0,701.76,528.4
2018,8,19,13,45,873.5,135.0,2.65,24.35,870.5,655.1,494.1
2018,8,19,14,0,854.0,140.0,2.7,24.3,842.0,606.07,457.35
2018,8,19,14,15,783.5,163.5,2.75,24.05,789.0,548.07,413.25
2018,8,19,14,30,713.0,187.0,2.8,23.8,736.0,490.69,368.99
2018,8,19,14,45,729.5,170.5,2.8,23.6,709.0,445.95,332.92
2018,8,19,15,0,746.0,154.0,2.8,23.4,682.0,399.07,293.9
2018,8,19,15,15,715.0,152.5,2.8,23.4,634.0,346.84,250.35
2018,8,19,15,30,684.0,151.0,2.8,23.4,586.0,297.35,208.65
2018,8,19,15,45,687.5,137.5,2.85,22.75,547.0,248.79,167.26
2018,8,19,16,0,691.0,124.0,2.9,22.1,508.0,199.87,126.37
2018,8,19,16,15,628.5,124.5,2.9,21.65,449.0,154.27,93.7
