Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,45,397.0,40.0,3.9,19.9,98.0,31.47,21.02
2018,9,8,18,0,300.0,31.0,3.8,19.1,56.0,25.79,13.15
2018,9,8,18,15,177.0,19.0,3.8,18.55,31.0,18.11,0.0
2018,9,8,18,30,54.0,7.0,3.8,18.0,6.0,0.0,0.0
2018,9,8,18,45,27.0,3.5,3.8,17.5,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,87.68,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,207.91,144.84
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,304.78,243.1
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,380.66,309.71
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,461.92,377.44
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,524.37,426.9
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,588.85,475.1
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,638.22,508.81
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,691.75,544.11
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,735.34,571.3
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,777.59,596.78
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,811.52,615.76
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,843.21,632.87
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,861.65,642.39
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,884.41,654.93
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,901.79,663.03
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,916.19,669.28
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,898.49,656.8
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,883.39,646.43
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,895.24,653.65
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,909.99,662.5
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,897.25,654.47
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,881.24,644.53
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,860.43,631.35
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,836.58,616.08
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,808.67,598.43
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,778.05,578.76
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,742.32,555.57
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,704.39,528.63
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,663.24,498.86
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,620.3,466.93
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,571.54,429.5
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,522.75,391.11
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,466.54,346.62
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,415.81,305.19
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,367.1,263.63
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,316.15,219.22
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,264.02,174.71
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,214.59,133.57
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,164.18,94.59
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,110.11,58.68
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,64.16,41.14
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,55.43,42.26
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,50.36,38.06
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,44.93,33.43
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,41.18,30.14
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,37.27,26.5
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,30.81,20.36
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,24.08,10.81
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,17.16,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,89.12,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,206.3,140.21
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,301.76,240.82
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,375.37,306.25
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,454.31,372.8
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,516.56,422.69
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,580.78,471.48
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,632.07,506.97
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,679.62,538.08
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,723.04,565.53
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,765.1,591.19
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,797.84,609.7
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,828.32,626.33
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,855.27,640.28
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,872.88,647.85
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,890.9,656.53
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,906.05,663.33
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,910.92,664.63
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,912.49,664.04
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,908.97,660.33
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,902.1,654.63
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,890.62,646.93
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,875.84,637.16
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,854.93,623.52
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,830.99,607.9
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,801.62,589.45
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,769.67,569.06
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,734.05,545.2
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,696.43,518.17
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,655.6,488.97
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,613.01,457.6
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,564.48,420.83
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,515.9,383.01
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,458.51,338.15
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,407.76,297.32
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,359.24,256.82
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,310.08,214.92
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,254.53,168.11
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,205.19,127.16
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,156.19,89.88
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,109.0,60.01
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,62.94,48.33
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,55.72,42.44
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,51.8,39.26
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,47.63,35.74
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,43.57,32.18
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,39.35,28.26
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,32.53,21.69
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,23.81,9.11
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,17.16,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,78.87,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,190.72,125.77
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,283.81,227.44
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,356.71,293.37
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,434.78,360.61
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,497.91,412.89
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,563.14,464.52
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,613.92,502.3
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,664.62,538.2
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,709.31,568.07
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,749.21,593.61
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,782.79,614.06
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,814.25,632.62
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,839.06,646.74
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,861.25,658.95
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,877.74,667.3
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,884.69,669.19
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,891.76,672.34
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,895.66,673.46
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,894.22,670.63
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,889.49,665.76
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,878.66,658.46
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,864.58,649.02
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,845.61,635.87
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,823.46,620.57
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,796.14,602.41
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,765.94,582.12
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,732.13,558.97
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,695.58,531.94
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,654.13,500.96
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,610.72,467.68
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,565.0,431.53
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,517.79,393.25
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,467.12,351.41
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,415.73,307.75
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,363.03,261.96
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,310.29,215.37
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,256.69,169.05
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,200.34,122.42
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,149.37,83.62
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,101.55,54.49
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,54.29,41.61
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,51.14,39.07
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,46.71,35.33
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,42.01,31.25
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,35.46,25.42
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,32.51,22.55
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,27.64,17.61
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,22.72,6.38
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,15.73,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,68.15,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,160.32,100.58
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,229.04,182.44
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,287.47,236.05
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,350.44,291.06
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,394.41,328.18
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,438.3,363.63
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,494.99,408.36
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,553.01,452.7
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,559.66,454.44
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,561.82,452.72
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,607.96,485.88
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,653.45,517.6
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,715.03,561.92
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,771.57,601.11
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,780.85,604.96
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,787.2,606.88
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,697.94,537.18
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,600.93,461.42
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,589.74,452.36
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,569.28,436.27
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,669.63,513.27
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,750.12,573.81
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,669.14,512.61
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,588.17,451.55
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,599.66,460.15
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,609.85,467.21
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,606.91,465.91
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,598.92,460.56
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,543.43,418.53
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,491.11,378.58
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,422.1,325.11
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,365.81,281.66
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,310.79,239.98
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,256.5,198.68
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,253.96,195.5
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,242.27,183.75
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,219.08,165.77
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,193.03,146.29
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,163.5,125.49
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,132.85,103.68
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,105.61,86.79
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,81.31,65.97
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,69.82,56.07
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,58.11,45.77
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,46.95,35.75
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,35.61,25.4
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,24.09,14.6
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,12.22,0.0
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,6.2,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,44.57,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,139.83,82.58
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,215.11,170.48
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,324.45,266.11
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,445.72,368.81
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,507.13,420.0
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,567.42,468.14
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,620.42,507.62
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,673.46,545.87
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,715.72,574.63
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,756.71,601.79
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,783.8,618.17
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,815.34,637.59
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,838.11,650.85
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,858.09,662.14
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,871.34,668.41
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,881.43,672.57
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,887.81,675.18
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,890.93,675.69
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,887.05,671.7
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,879.87,665.64
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,867.79,656.95
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,852.47,646.15
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,831.86,631.51
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,808.23,614.86
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,781.06,596.49
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,751.05,576.04
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,711.19,547.22
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,670.29,516.08
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,630.29,485.49
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,588.58,452.87
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,544.61,417.84
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,498.95,380.47
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,450.07,339.58
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,400.64,297.19
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,343.05,247.9
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,291.37,202.56
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,239.57,156.69
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,187.67,112.33
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,135.73,72.57
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,84.58,42.19
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,46.01,34.64
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,46.7,35.4
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,45.03,34.02
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,39.52,29.17
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,35.87,25.83
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,32.09,22.16
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,26.26,16.14
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,20.27,0.0
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,25.63,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,35.11,15.37
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,29.2,18.33
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,50.37,36.8
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,70.83,54.48
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,96.17,76.28
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,129.71,104.54
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,162.11,131.27
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,194.63,157.55
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,220.14,177.44
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,245.47,196.8
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,352.14,281.83
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,448.51,355.66
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,602.55,472.42
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,741.02,571.81
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,766.76,586.21
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,790.18,599.61
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,779.34,588.35
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,762.15,573.07
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,757.05,567.45
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,749.64,560.22
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,726.2,542.48
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,701.41,523.94
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,694.48,519.08
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,685.27,512.42
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,672.95,504.63
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,657.92,494.68
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,633.73,477.73
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,607.23,458.77
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,587.64,445.31
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,560.69,425.46
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,514.15,389.49
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,468.32,353.28
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,429.6,321.22
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,388.95,285.86
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,329.46,237.4
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,281.8,198.61
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,235.58,160.82
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,194.97,129.22
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,152.06,97.85
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,111.54,73.74
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,82.3,65.8
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,76.68,61.24
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,68.85,54.61
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,60.61,47.44
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,50.77,38.66
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,40.46,29.21
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,29.81,18.7
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,16.66,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,9.53,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,78.86,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,189.93,97.52
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,292.28,231.35
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,367.29,300.86
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,448.25,371.31
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,506.73,421.1
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,572.14,473.89
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,623.96,512.73
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,675.71,550.24
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,718.89,580.35
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,760.71,608.81
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,787.24,625.21
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,818.11,644.64
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,841.34,658.67
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,861.82,670.74
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,876.48,678.83
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,887.96,684.79
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,893.21,686.64
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,895.13,686.34
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,891.52,682.74
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,884.51,676.95
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,871.51,667.37
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,855.21,655.63
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,833.99,640.3
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,809.66,622.86
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,781.7,603.2
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,750.9,581.46
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,715.91,555.8
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,678.46,526.98
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,636.31,494.24
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,592.25,459.23
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,545.64,421.19
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,497.7,381.1
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,446.96,337.93
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,395.52,293.07
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,342.98,246.44
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,290.37,199.24
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,236.99,152.06
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,184.64,108.04
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,131.89,69.41
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,81.14,42.59
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,41.94,31.2
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,40.82,30.35
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,39.24,29.03
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,37.66,27.61
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,34.69,24.82
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,29.04,19.47
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,23.98,13.72
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,18.87,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,10.48,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,87.34,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,200.46,91.58
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,307.49,242.0
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,382.05,311.27
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,458.55,377.51
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,521.33,429.48
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,585.98,479.85
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,637.0,516.88
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,687.89,552.51
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,723.14,575.13
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,763.21,600.72
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,795.64,619.96
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,825.8,637.21
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,849.03,650.04
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,869.4,660.85
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,883.29,666.6
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,893.93,670.21
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,898.5,671.18
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,899.64,670.07
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,895.08,664.93
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,887.05,657.71
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,873.53,648.22
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,856.65,636.63
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,835.2,621.71
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,810.59,604.77
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,780.87,585.83
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,748.4,564.75
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,712.14,539.6
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,673.6,511.18
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,631.42,479.73
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,587.34,445.95
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,540.75,409.25
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,492.86,370.39
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,442.0,328.3
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,390.53,284.46
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,337.34,238.3
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,284.3,191.68
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,231.04,145.4
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,178.85,102.43
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,126.7,65.5
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,69.67,35.03
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,42.1,31.12
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,40.99,30.3
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,38.99,28.62
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,36.96,26.81
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,34.43,24.41
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,29.26,19.48
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,23.76,13.02
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,20.02,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,56.92,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,177.39,67.59
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,295.33,231.3
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,304.98,248.84
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,311.62,258.42
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,212.19,176.2
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,89.64,70.18
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,129.89,104.13
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,180.4,145.65
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,200.42,161.22
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,220.32,176.5
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,287.15,230.08
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,366.89,292.12
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,451.65,358.33
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,550.19,432.63
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,638.86,498.71
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,715.67,554.72
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,730.39,563.37
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,742.67,570.77
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,756.1,579.35
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,763.39,583.66
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,796.11,608.35
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,816.94,622.54
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,809.98,617.64
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,798.41,609.81
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,770.22,590.57
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,739.26,569.36
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,703.88,543.21
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,666.16,514.41
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,624.04,482.07
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,580.08,447.46
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,533.91,410.17
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,486.45,370.76
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,435.61,327.7
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,384.16,283.01
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,332.4,237.16
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,280.68,190.96
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,227.66,144.51
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,175.74,101.66
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,117.09,59.63
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,67.34,35.99
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,44.19,33.27
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,42.78,32.17
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,41.3,30.91
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,39.86,29.58
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,32.98,23.3
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,29.49,19.75
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,23.55,12.35
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,19.06,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,21.47,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,84.96,22.12
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,141.4,109.18
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,119.46,95.77
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,85.23,68.03
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,75.27,59.34
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,57.66,43.49
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,79.0,61.4
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,100.42,79.05
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,119.45,94.52
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,138.52,109.78
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,204.09,162.91
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,262.48,208.85
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,296.2,234.37
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,329.5,259.27
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,359.57,281.31
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,389.11,302.62
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,484.48,375.65
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,577.45,444.2
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,703.4,538.25
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,815.01,616.29
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,824.38,620.52
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,834.39,626.3
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,813.87,612.02
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,790.31,595.98
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,761.89,577.07
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,730.77,556.06
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,695.45,530.29
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,657.87,502.28
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,615.7,470.41
2018,9,18,13,30,910.0,94.0,2.6,22.1,778.0,571.82,436.38
2018,9,18,13,45,903.0,93.5,2.75,22.1,752.0,526.32,400.2
2018,9,18,14,0,896.0,93.0,2.9,22.1,726.0,479.63,361.95
2018,9,18,14,15,885.5,91.5,3.0,21.95,692.5,429.74,320.23
2018,9,18,14,30,875.0,90.0,3.1,21.8,659.0,379.45,277.05
2018,9,18,14,45,860.5,88.0,3.2,21.65,619.5,327.38,231.68
2018,9,18,15,0,846.0,86.0,3.3,21.5,580.0,275.77,186.33
2018,9,18,15,15,800.0,91.0,3.3,21.5,529.0,218.33,138.28
2018,9,18,15,30,754.0,96.0,3.3,21.5,478.0,171.3,101.4
2018,9,18,15,45,692.0,97.5,3.5,20.9,421.5,118.99,66.56
2018,9,18,16,0,630.0,99.0,3.7,20.3,365.0,78.41,49.93
2018,9,18,16,15,599.0,90.0,3.75,19.75,317.0,59.86,46.77
2018,9,18,16,30,568.0,81.0,3.8,19.2,269.0,55.7,43.33
2018,9,18,16,45,541.0,71.0,3.85,18.65,225.0,50.44,38.8
2018,9,18,17,0,514.0,61.0,3.9,18.1,181.0,44.83,33.81
2018,9,18,17,15,443.5,52.5,3.85,17.45,137.5,40.18,29.46
