Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,15,389.0,39.5,3.25,16.0,95.5,31.22,21.12
2018,9,28,17,30,282.0,30.0,3.1,15.6,53.0,24.99,12.08
2018,9,28,17,45,165.0,18.5,2.95,15.2,29.5,17.63,0.0
2018,9,28,18,0,48.0,7.0,2.8,14.8,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.75,14.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,29,5,45,24.5,3.5,2.1,14.05,3.0,0.0,0.0
2018,9,29,6,0,49.0,7.0,2.1,14.2,6.0,0.0,0.0
2018,9,29,6,15,168.5,18.0,2.25,14.75,29.0,92.89,0.0
2018,9,29,6,30,288.0,29.0,2.4,15.3,52.0,202.65,130.33
2018,9,29,6,45,213.5,23.5,2.55,15.85,47.5,167.34,132.07
2018,9,29,7,0,139.0,18.0,2.7,16.4,43.0,118.05,94.92
2018,9,29,7,15,69.5,26.5,2.7,16.8,39.0,77.17,60.95
2018,9,29,7,30,0.0,35.0,2.7,17.2,35.0,32.48,21.92
2018,9,29,7,45,0.0,59.5,2.7,17.6,59.5,55.33,41.19
2018,9,29,8,0,0.0,84.0,2.7,18.0,84.0,79.41,61.19
2018,9,29,8,15,12.5,121.5,2.65,18.4,127.0,127.03,100.69
2018,9,29,8,30,25.0,159.0,2.6,18.8,170.0,184.6,147.38
2018,9,29,8,45,53.5,191.5,2.55,19.15,219.0,241.57,193.08
2018,9,29,9,0,82.0,224.0,2.5,19.5,268.0,298.8,237.93
2018,9,29,9,15,95.0,244.5,2.45,19.8,299.0,329.8,261.18
2018,9,29,9,30,108.0,265.0,2.4,20.1,330.0,360.45,283.91
2018,9,29,9,45,105.5,277.5,2.4,20.45,344.0,369.19,289.29
2018,9,29,10,0,103.0,290.0,2.4,20.8,358.0,377.49,294.44
2018,9,29,10,15,206.0,283.5,2.45,21.0,426.0,460.31,358.86
2018,9,29,10,30,309.0,277.0,2.5,21.2,494.0,540.79,419.55
2018,9,29,10,45,369.0,273.5,2.55,21.4,539.5,577.86,446.62
2018,9,29,11,0,429.0,270.0,2.6,21.6,585.0,620.25,477.23
2018,9,29,11,15,327.5,299.5,2.65,21.75,542.5,553.25,425.49
2018,9,29,11,30,226.0,329.0,2.7,21.9,500.0,490.05,376.61
2018,9,29,11,45,151.0,334.5,2.7,22.0,449.0,432.05,331.87
2018,9,29,12,0,76.0,340.0,2.7,22.1,398.0,373.59,286.43
2018,9,29,12,15,72.0,336.0,2.75,22.1,390.5,361.95,277.8
2018,9,29,12,30,68.0,332.0,2.8,22.1,383.0,350.43,269.07
2018,9,29,12,45,61.5,304.5,2.85,22.15,350.0,316.57,243.44
2018,9,29,13,0,55.0,277.0,2.9,22.2,317.0,283.71,218.46
2018,9,29,13,15,53.0,256.0,2.9,22.15,294.0,259.85,200.28
2018,9,29,13,30,51.0,235.0,2.9,22.1,271.0,236.47,182.31
2018,9,29,13,45,133.0,262.5,2.9,22.05,351.0,287.98,221.74
2018,9,29,14,0,215.0,290.0,2.9,22.0,431.0,331.92,253.69
2018,9,29,14,15,181.0,275.5,2.9,21.85,390.0,294.3,224.39
2018,9,29,14,30,147.0,261.0,2.9,21.7,349.0,259.96,198.02
2018,9,29,14,45,109.5,235.0,2.9,21.55,298.0,219.77,167.44
2018,9,29,15,0,72.0,209.0,2.9,21.4,247.0,189.69,145.15
2018,9,29,15,15,93.0,190.0,2.9,21.4,234.5,171.17,129.81
2018,9,29,15,30,114.0,171.0,2.9,21.4,222.0,144.25,108.39
2018,9,29,15,45,177.5,155.5,2.85,20.95,225.0,124.58,94.58
2018,9,29,16,0,241.0,140.0,2.8,20.5,228.0,102.88,83.72
2018,9,29,16,15,234.0,119.5,2.7,20.15,194.5,89.63,72.54
2018,9,29,16,30,227.0,99.0,2.6,19.8,161.0,75.8,60.62
2018,9,29,16,45,188.5,81.0,2.5,19.4,125.0,63.11,49.44
2018,9,29,17,0,150.0,63.0,2.4,19.0,89.0,49.96,37.6
2018,9,29,17,15,126.5,44.5,2.2,18.5,61.5,35.98,24.76
2018,9,29,17,30,103.0,26.0,2.0,18.0,34.0,21.52,8.21
2018,9,29,17,45,71.5,16.0,1.8,17.45,19.5,15.25,0.0
2018,9,29,18,0,40.0,6.0,1.6,16.9,5.0,0.0,0.0
2018,9,29,18,15,20.0,3.0,1.6,16.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.0,15.5,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.0,15.6,5.0,0.0,0.0
2018,9,30,6,15,127.5,18.5,1.0,15.95,26.5,74.59,0.0
2018,9,30,6,30,224.0,31.0,1.0,16.3,48.0,174.05,105.15
2018,9,30,6,45,329.5,41.5,1.0,16.7,88.5,252.12,197.21
2018,9,30,7,0,435.0,52.0,1.0,17.1,129.0,337.04,270.43
2018,9,30,7,15,466.0,62.0,0.95,17.45,168.5,382.96,309.6
2018,9,30,7,30,497.0,72.0,0.9,17.8,208.0,429.59,347.3
2018,9,30,7,45,550.0,80.0,0.85,18.2,258.0,489.03,392.9
2018,9,30,8,0,603.0,88.0,0.8,18.6,308.0,549.75,437.32
2018,9,30,8,15,655.5,89.5,0.8,19.05,359.0,603.04,475.15
2018,9,30,8,30,708.0,91.0,0.8,19.5,410.0,656.46,510.86
2018,9,30,8,45,717.5,98.5,0.8,19.95,450.0,683.91,527.33
2018,9,30,9,0,727.0,106.0,0.8,20.4,490.0,709.01,542.18
2018,9,30,9,15,777.0,99.0,0.85,20.85,537.0,743.96,564.29
2018,9,30,9,30,827.0,92.0,0.9,21.3,584.0,780.43,587.03
2018,9,30,9,45,841.0,93.0,0.95,21.7,618.0,794.74,594.77
2018,9,30,10,0,855.0,94.0,1.0,22.1,652.0,800.8,597.33
2018,9,30,10,15,864.0,95.5,1.1,22.35,679.0,805.88,600.45
2018,9,30,10,30,873.0,97.0,1.2,22.6,706.0,807.76,601.52
2018,9,30,10,45,811.5,127.5,1.3,22.8,706.0,785.68,586.7
2018,9,30,11,0,750.0,158.0,1.4,23.0,706.0,757.99,568.27
2018,9,30,11,15,580.0,229.0,1.45,23.2,657.0,680.68,511.27
2018,9,30,11,30,410.0,300.0,1.5,23.4,608.0,607.7,456.6
2018,9,30,11,45,556.5,239.5,1.6,23.55,659.5,640.41,483.05
2018,9,30,12,0,703.0,179.0,1.7,23.7,711.0,666.85,503.52
2018,9,30,12,15,677.0,188.0,1.7,23.7,698.0,633.42,478.38
2018,9,30,12,30,651.0,197.0,1.7,23.7,685.0,599.32,452.99
2018,9,30,12,45,585.5,220.5,1.75,23.75,654.0,554.56,419.37
2018,9,30,13,0,520.0,244.0,1.8,23.8,623.0,511.63,386.8
2018,9,30,13,15,465.0,260.0,1.85,23.6,592.0,471.48,356.47
2018,9,30,13,30,410.0,276.0,1.9,23.4,561.0,434.32,328.06
2018,9,30,13,45,348.0,276.0,1.95,23.25,511.5,386.93,292.05
2018,9,30,14,0,286.0,276.0,2.0,23.1,462.0,342.47,258.22
2018,9,30,14,15,218.0,234.5,2.0,22.8,372.0,268.49,202.3
2018,9,30,14,30,150.0,193.0,2.0,22.5,282.0,207.39,156.08
2018,9,30,14,45,188.5,206.5,2.05,22.25,310.5,216.02,161.04
2018,9,30,15,0,227.0,220.0,2.1,22.0,339.0,218.91,161.2
2018,9,30,15,15,152.5,200.5,2.1,22.0,277.5,179.03,132.98
2018,9,30,15,30,78.0,181.0,2.1,22.0,216.0,153.69,117.0
2018,9,30,15,45,62.5,160.0,2.15,21.4,186.0,130.54,101.05
2018,9,30,16,0,47.0,139.0,2.2,20.8,156.0,113.41,92.58
2018,9,30,16,15,32.5,117.5,2.15,20.5,128.5,97.28,78.98
2018,9,30,16,30,18.0,96.0,2.1,20.2,101.0,83.82,67.4
2018,9,30,16,45,9.5,74.5,2.05,19.85,77.0,65.82,51.63
2018,9,30,17,0,1.0,53.0,2.0,19.5,53.0,47.59,35.41
2018,9,30,17,15,18.0,35.5,1.85,19.15,36.5,31.81,21.03
2018,9,30,17,30,35.0,18.0,1.7,18.8,20.0,16.08,3.31
2018,9,30,17,45,35.0,11.5,1.55,18.45,12.0,10.96,0.0
2018,9,30,18,0,35.0,5.0,1.4,18.1,4.0,0.0,0.0
2018,9,30,18,15,17.5,2.5,1.3,17.9,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.05,14.95,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.0,15.0,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.0,15.25,3.0,2.86,0.0
2018,10,1,6,30,0.0,5.0,1.0,15.5,5.0,4.62,0.0
2018,10,1,6,45,0.0,7.5,0.95,15.75,7.5,6.94,0.03
2018,10,1,7,0,0.0,10.0,0.9,16.0,10.0,9.26,2.15
2018,10,1,7,15,0.0,12.0,0.9,16.4,12.0,11.11,3.81
2018,10,1,7,30,0.0,14.0,0.9,16.8,14.0,12.97,5.42
2018,10,1,7,45,0.0,17.5,0.85,17.2,17.5,16.22,8.19
2018,10,1,8,0,0.0,21.0,0.8,17.6,21.0,19.48,10.93
2018,10,1,8,15,0.0,25.0,0.85,18.1,25.0,23.2,14.0
2018,10,1,8,30,0.0,29.0,0.9,18.6,29.0,26.93,17.04
2018,10,1,8,45,0.0,38.0,0.9,19.15,38.0,35.31,23.93
2018,10,1,9,0,0.0,47.0,0.9,19.7,47.0,43.7,30.74
2018,10,1,9,15,0.5,80.5,0.9,20.05,81.0,75.38,56.58
2018,10,1,9,30,1.0,114.0,0.9,20.4,115.0,107.85,82.56
2018,10,1,9,45,9.5,167.5,0.9,20.8,174.0,167.04,129.46
2018,10,1,10,0,18.0,221.0,0.9,21.2,233.0,226.63,175.32
2018,10,1,10,15,29.5,249.0,0.9,21.55,269.0,271.33,208.91
2018,10,1,10,30,41.0,277.0,0.9,21.9,305.0,307.04,235.2
2018,10,1,10,45,80.5,305.5,0.9,22.3,363.0,364.33,277.83
2018,10,1,11,0,120.0,334.0,0.9,22.7,421.0,427.14,323.19
2018,10,1,11,15,114.0,339.5,0.95,22.95,423.5,421.99,318.36
2018,10,1,11,30,108.0,345.0,1.0,23.2,426.0,411.09,309.98
2018,10,1,11,45,125.5,345.0,1.05,23.4,439.5,422.29,318.23
2018,10,1,12,0,143.0,345.0,1.1,23.6,453.0,426.78,321.45
2018,10,1,12,15,173.5,341.5,1.2,23.7,471.5,435.17,328.04
2018,10,1,12,30,204.0,338.0,1.3,23.8,490.0,441.23,332.75
2018,10,1,12,45,240.5,332.0,1.4,23.9,508.5,446.19,336.54
2018,10,1,13,0,277.0,326.0,1.5,24.0,527.0,446.84,336.9
2018,10,1,13,15,322.5,304.0,1.55,23.9,531.5,435.07,328.11
2018,10,1,13,30,368.0,282.0,1.6,23.8,536.0,419.41,315.88
2018,10,1,13,45,391.5,258.5,1.65,23.7,519.0,389.02,292.15
2018,10,1,14,0,415.0,235.0,1.7,23.6,502.0,352.86,263.35
2018,10,1,14,15,310.0,248.5,1.65,23.3,442.0,308.52,229.87
2018,10,1,14,30,205.0,262.0,1.6,23.0,382.0,274.7,205.49
2018,10,1,14,45,186.0,242.5,1.6,22.75,346.0,240.81,179.42
2018,10,1,15,0,167.0,223.0,1.6,22.5,310.0,208.99,155.19
2018,10,1,15,15,154.5,202.5,1.6,22.5,277.5,179.44,132.85
2018,10,1,15,30,142.0,182.0,1.6,22.5,245.0,151.42,112.78
2018,10,1,15,45,122.5,157.0,1.45,21.8,207.0,122.09,93.73
2018,10,1,16,0,103.0,132.0,1.3,21.1,169.0,103.34,83.8
2018,10,1,16,15,66.0,108.5,1.3,20.7,131.0,91.14,73.59
2018,10,1,16,30,29.0,85.0,1.3,20.3,93.0,72.94,57.94
2018,10,1,16,45,20.5,68.5,1.25,19.9,73.5,59.41,46.04
2018,10,1,17,0,12.0,52.0,1.2,19.5,54.0,46.66,34.55
2018,10,1,17,15,6.0,32.5,1.2,19.2,33.5,29.75,19.13
2018,10,1,17,30,0.0,13.0,1.2,18.9,13.0,12.05,0.0
2018,10,1,17,45,0.0,6.5,1.2,18.55,6.5,6.2,0.0
2018,10,1,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,0.85,16.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,0.9,16.9,1.0,0.0,0.0
2018,10,2,6,15,24.5,5.0,0.95,17.2,6.5,15.58,0.0
2018,10,2,6,30,39.0,9.0,1.0,17.5,12.0,40.55,16.95
2018,10,2,6,45,41.5,12.5,1.05,17.8,17.5,40.65,27.67
2018,10,2,7,0,44.0,16.0,1.1,18.1,23.0,46.96,34.15
2018,10,2,7,15,35.0,16.0,1.05,18.6,23.0,42.01,30.42
2018,10,2,7,30,26.0,16.0,1.0,19.1,23.0,33.41,23.22
2018,10,2,7,45,52.5,59.5,0.95,19.65,77.0,100.73,80.0
2018,10,2,8,0,79.0,103.0,0.9,20.2,131.0,170.75,137.22
2018,10,2,8,15,102.5,140.0,0.95,20.7,182.0,231.5,185.33
2018,10,2,8,30,126.0,177.0,1.0,21.2,233.0,292.19,232.04
2018,10,2,8,45,93.0,194.0,1.1,21.7,237.5,274.48,216.3
2018,10,2,9,0,60.0,211.0,1.2,22.2,242.0,266.37,208.27
2018,10,2,9,15,87.0,215.5,1.3,22.6,264.5,290.03,226.62
2018,10,2,9,30,114.0,220.0,1.4,23.0,287.0,325.04,253.15
2018,10,2,9,45,100.5,239.5,1.5,23.4,301.0,333.17,257.81
2018,10,2,10,0,87.0,259.0,1.6,23.8,315.0,330.32,254.43
2018,10,2,10,15,112.5,290.5,1.65,24.1,366.0,390.7,299.14
2018,10,2,10,30,138.0,322.0,1.7,24.4,417.0,439.46,334.23
2018,10,2,10,45,149.5,328.5,1.75,24.75,434.0,449.7,340.84
2018,10,2,11,0,161.0,335.0,1.8,25.1,451.0,459.04,347.02
2018,10,2,11,15,197.5,338.0,1.8,25.3,483.0,482.66,364.1
2018,10,2,11,30,234.0,341.0,1.8,25.5,515.0,504.22,379.41
2018,10,2,11,45,284.5,332.5,1.8,25.75,544.5,526.64,395.38
2018,10,2,12,0,335.0,324.0,1.8,26.0,574.0,540.51,405.06
2018,10,2,12,15,305.5,332.0,1.8,26.1,559.0,513.81,384.75
2018,10,2,12,30,276.0,340.0,1.8,26.2,544.0,487.72,365.1
2018,10,2,12,45,196.5,326.5,1.75,26.25,470.5,414.12,310.75
2018,10,2,13,0,117.0,313.0,1.7,26.3,397.0,347.37,261.14
2018,10,2,13,15,79.5,295.0,1.75,26.25,351.5,305.83,230.45
2018,10,2,13,30,42.0,277.0,1.8,26.2,306.0,266.95,201.53
2018,10,2,13,45,208.0,248.5,1.8,26.1,382.5,301.73,227.0
2018,10,2,14,0,374.0,220.0,1.8,26.0,459.0,323.03,239.71
2018,10,2,14,15,304.0,232.5,1.9,25.8,420.0,292.16,215.81
2018,10,2,14,30,234.0,245.0,2.0,25.6,381.0,263.3,194.36
2018,10,2,14,45,254.0,217.5,2.05,25.4,356.0,230.48,167.57
2018,10,2,15,0,274.0,190.0,2.1,25.2,331.0,195.97,139.36
2018,10,2,15,15,365.5,162.5,2.1,25.2,332.5,161.56,108.93
2018,10,2,15,30,457.0,135.0,2.1,25.2,334.0,123.46,79.61
2018,10,2,15,45,439.5,121.5,2.15,24.5,294.5,85.15,67.24
2018,10,2,16,0,422.0,108.0,2.2,23.8,255.0,75.35,59.26
2018,10,2,16,15,428.5,90.5,2.25,23.3,220.0,64.57,50.19
2018,10,2,16,30,435.0,73.0,2.3,22.8,185.0,53.24,40.46
2018,10,2,16,45,361.0,63.0,2.3,22.35,142.0,46.95,34.86
2018,10,2,17,0,287.0,53.0,2.3,21.9,99.0,40.42,28.81
2018,10,2,17,15,193.0,37.5,2.2,21.4,63.5,29.13,18.19
2018,10,2,17,30,99.0,22.0,2.1,20.9,28.0,17.37,0.0
2018,10,2,17,45,49.5,11.0,2.05,20.35,14.0,10.48,0.0
2018,10,2,18,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,19.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,5,45,14.5,2.5,0.65,17.65,2.0,0.0,0.0
2018,10,3,6,0,29.0,5.0,0.6,17.7,4.0,0.0,0.0
2018,10,3,6,15,29.0,9.5,0.6,17.85,10.0,21.77,0.0
2018,10,3,6,30,29.0,14.0,0.6,18.0,16.0,31.26,9.86
2018,10,3,6,45,99.5,25.5,0.6,18.15,40.5,91.81,68.68
2018,10,3,7,0,170.0,37.0,0.6,18.3,65.0,159.96,127.28
2018,10,3,7,15,132.0,44.5,0.6,18.55,71.0,138.46,111.23
2018,10,3,7,30,94.0,52.0,0.6,18.8,77.0,126.32,101.56
2018,10,3,7,45,47.0,54.5,0.65,19.05,67.0,91.1,71.82
2018,10,3,8,0,0.0,57.0,0.7,19.3,57.0,52.99,38.86
2018,10,3,8,15,144.5,77.0,0.75,19.55,140.5,195.65,159.59
2018,10,3,8,30,289.0,97.0,0.8,19.8,224.0,340.22,275.13
2018,10,3,8,45,431.5,108.5,0.9,20.05,320.5,464.68,370.4
2018,10,3,9,0,574.0,120.0,1.0,20.3,417.0,599.12,468.86
2018,10,3,9,15,309.5,142.0,1.05,20.55,303.5,415.28,327.16
2018,10,3,9,30,45.0,164.0,1.1,20.8,190.0,199.14,155.32
2018,10,3,9,45,24.5,163.0,1.15,21.05,177.5,180.81,140.62
2018,10,3,10,0,4.0,162.0,1.2,21.3,165.0,156.68,120.59
2018,10,3,10,15,21.0,208.5,1.25,21.55,223.0,215.43,166.76
2018,10,3,10,30,38.0,255.0,1.3,21.8,281.0,281.68,217.34
2018,10,3,10,45,101.0,294.0,1.35,22.0,366.0,367.83,283.02
2018,10,3,11,0,164.0,333.0,1.4,22.2,451.0,458.55,349.91
2018,10,3,11,15,233.0,332.0,1.45,22.3,502.5,502.27,382.09
2018,10,3,11,30,302.0,331.0,1.5,22.4,554.0,548.14,415.48
2018,10,3,11,45,289.5,335.0,1.55,22.45,549.5,531.1,402.33
2018,10,3,12,0,277.0,339.0,1.6,22.5,545.0,513.6,389.29
2018,10,3,12,15,393.5,288.0,1.65,22.45,578.5,531.1,404.0
2018,10,3,12,30,510.0,237.0,1.7,22.4,612.0,538.46,410.52
2018,10,3,12,45,642.5,184.0,1.8,22.4,648.5,545.74,416.47
2018,10,3,13,0,775.0,131.0,1.9,22.4,685.0,543.0,414.03
2018,10,3,13,15,802.0,115.5,1.95,22.25,674.5,508.49,386.78
2018,10,3,13,30,829.0,100.0,2.0,22.1,664.0,473.27,358.05
2018,10,3,13,45,819.0,98.5,2.0,22.0,637.0,425.45,318.78
2018,10,3,14,0,809.0,97.0,2.0,21.9,610.0,379.98,280.28
2018,10,3,14,15,797.0,95.0,2.0,21.75,577.5,333.06,239.86
2018,10,3,14,30,785.0,93.0,2.0,21.6,545.0,286.15,198.85
2018,10,3,14,45,769.5,89.5,2.0,21.5,507.0,237.46,156.59
2018,10,3,15,0,754.0,86.0,2.0,21.4,469.0,189.62,116.25
2018,10,3,15,15,729.5,83.0,2.0,21.4,426.0,142.23,80.02
2018,10,3,15,30,705.0,80.0,2.0,21.4,383.0,97.08,52.49
2018,10,3,15,45,643.0,80.0,1.95,21.1,331.5,51.71,39.4
2018,10,3,16,0,581.0,80.0,1.9,20.8,280.0,54.07,41.62
2018,10,3,16,15,441.0,80.5,1.8,20.6,218.5,57.44,44.6
2018,10,3,16,30,301.0,81.0,1.7,20.4,157.0,59.17,46.01
2018,10,3,16,45,274.5,65.0,1.65,20.15,122.0,48.5,36.49
2018,10,3,17,0,248.0,49.0,1.6,19.9,87.0,37.33,26.36
2018,10,3,17,15,210.0,36.0,1.5,19.5,59.5,28.05,17.21
2018,10,3,17,30,172.0,23.0,1.4,19.1,32.0,18.33,0.0
2018,10,3,17,45,86.0,11.5,1.3,18.7,16.0,10.96,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,4,6,15,12.5,9.5,1.8,16.1,10.5,14.5,0.0
2018,10,4,6,30,25.0,19.0,1.9,16.3,21.0,37.52,10.17
2018,10,4,6,45,62.0,37.5,2.0,16.5,46.5,83.8,62.05
2018,10,4,7,0,99.0,56.0,2.1,16.7,72.0,127.57,101.12
2018,10,4,7,15,134.0,75.5,2.15,16.85,105.5,173.31,140.91
2018,10,4,7,30,169.0,95.0,2.2,17.0,139.0,231.04,189.69
2018,10,4,7,45,144.5,114.0,2.25,17.15,157.0,229.45,188.32
2018,10,4,8,0,120.0,133.0,2.3,17.3,175.0,236.19,193.17
2018,10,4,8,15,88.5,154.0,2.4,17.55,187.5,227.76,185.12
2018,10,4,8,30,57.0,175.0,2.5,17.8,200.0,227.71,183.6
2018,10,4,8,45,66.5,193.5,2.6,18.0,225.5,253.75,204.12
2018,10,4,9,0,76.0,212.0,2.7,18.2,251.0,279.71,224.26
2018,10,4,9,15,88.5,231.0,2.8,18.4,280.0,308.38,246.39
2018,10,4,9,30,101.0,250.0,2.9,18.6,309.0,336.74,268.03
2018,10,4,9,45,98.0,263.5,3.0,18.75,323.5,346.34,274.57
2018,10,4,10,0,95.0,277.0,3.1,18.9,338.0,355.47,280.82
2018,10,4,10,15,94.5,288.5,3.15,19.0,351.0,363.96,286.68
2018,10,4,10,30,94.0,300.0,3.2,19.1,364.0,372.0,292.21
2018,10,4,10,45,96.5,314.0,3.25,19.25,381.5,384.44,301.13
2018,10,4,11,0,99.0,328.0,3.3,19.4,399.0,396.18,309.49
2018,10,4,11,15,140.5,336.5,3.35,19.45,438.5,436.93,340.93
2018,10,4,11,30,182.0,345.0,3.4,19.5,478.0,468.21,364.8
2018,10,4,11,45,252.0,331.5,3.45,19.5,517.0,500.07,389.7
2018,10,4,12,0,322.0,318.0,3.5,19.5,556.0,522.72,407.38
2018,10,4,12,15,404.5,288.0,3.5,19.5,585.0,536.15,418.09
2018,10,4,12,30,487.0,258.0,3.5,19.5,614.0,540.96,421.95
2018,10,4,12,45,480.5,255.5,3.5,19.45,601.5,512.92,399.8
2018,10,4,13,0,474.0,253.0,3.5,19.4,589.0,484.17,376.96
2018,10,4,13,15,517.5,229.5,3.5,19.35,587.0,461.53,358.6
2018,10,4,13,30,561.0,206.0,3.5,19.3,585.0,434.73,336.16
2018,10,4,13,45,544.0,199.5,3.45,19.2,555.0,393.13,301.82
2018,10,4,14,0,527.0,193.0,3.4,19.1,525.0,352.23,267.53
2018,10,4,14,15,669.0,140.5,3.35,19.05,538.0,323.52,238.75
2018,10,4,14,30,811.0,88.0,3.3,19.0,551.0,284.84,199.54
2018,10,4,14,45,781.5,89.0,3.3,18.9,509.5,235.72,156.57
2018,10,4,15,0,752.0,90.0,3.3,18.8,468.0,188.83,117.11
2018,10,4,15,15,728.0,85.5,3.3,18.8,424.0,140.47,80.03
2018,10,4,15,30,704.0,81.0,3.3,18.8,380.0,89.38,48.07
2018,10,4,15,45,609.0,86.5,3.25,18.45,323.0,56.81,44.33
2018,10,4,16,0,514.0,92.0,3.2,18.1,266.0,64.04,50.83
2018,10,4,16,15,516.5,76.5,3.15,17.75,227.5,54.31,42.37
2018,10,4,16,30,519.0,61.0,3.1,17.4,189.0,44.09,33.32
2018,10,4,16,45,485.5,51.5,3.0,17.05,149.0,38.48,28.17
2018,10,4,17,0,452.0,42.0,2.9,16.7,109.0,32.57,22.54
2018,10,4,17,15,318.0,32.0,2.8,16.25,70.0,25.79,15.28
2018,10,4,17,30,184.0,22.0,2.7,15.8,31.0,17.59,0.0
2018,10,4,17,45,92.0,11.0,2.6,15.35,15.5,10.48,0.0
2018,10,4,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,6,15,116.5,12.0,1.6,12.95,19.0,61.9,0.0
2018,10,5,6,30,233.0,24.0,1.5,13.5,38.0,158.72,46.29
2018,10,5,6,45,370.0,33.0,1.4,14.05,80.5,258.76,200.4
2018,10,5,7,0,507.0,42.0,1.3,14.6,123.0,358.18,288.45
2018,10,5,7,15,576.5,47.0,1.2,14.9,170.5,421.94,343.23
2018,10,5,7,30,646.0,52.0,1.1,15.2,218.0,485.4,395.1
2018,10,5,7,45,688.5,56.0,1.0,15.5,266.5,536.83,434.91
2018,10,5,8,0,731.0,60.0,0.9,15.8,315.0,588.52,472.63
2018,10,5,8,15,760.0,63.5,0.9,16.3,362.0,629.9,500.8
2018,10,5,8,30,789.0,67.0,0.9,16.8,409.0,670.09,527.29
2018,10,5,8,45,808.5,69.5,0.95,17.3,451.5,700.41,546.65
2018,10,5,9,0,828.0,72.0,1.0,17.8,494.0,722.94,560.33
2018,10,5,9,15,758.0,100.0,0.95,18.35,509.5,714.89,551.26
2018,10,5,9,30,688.0,128.0,0.9,18.9,525.0,698.85,537.11
2018,10,5,9,45,779.5,105.5,0.9,19.45,579.5,743.17,565.78
2018,10,5,10,0,871.0,83.0,0.9,20.0,634.0,783.38,590.4
2018,10,5,10,15,878.5,84.0,0.8,20.45,659.5,786.37,588.46
2018,10,5,10,30,886.0,85.0,0.7,20.9,685.0,786.15,584.91
2018,10,5,10,45,890.5,86.0,0.65,21.4,703.5,780.38,578.49
2018,10,5,11,0,895.0,87.0,0.6,21.9,722.0,771.39,570.17
2018,10,5,11,15,783.5,137.0,0.6,22.2,699.0,726.69,539.41
2018,10,5,11,30,672.0,187.0,0.6,22.5,676.0,678.69,503.8
2018,10,5,11,45,531.5,244.0,0.65,22.8,632.0,613.82,456.7
2018,10,5,12,0,391.0,301.0,0.7,23.1,588.0,551.18,410.7
2018,10,5,12,15,495.0,257.0,0.85,23.1,618.0,563.4,422.15
2018,10,5,12,30,599.0,213.0,1.0,23.1,648.0,566.51,425.81
2018,10,5,12,45,727.5,157.0,1.2,23.15,676.0,563.1,424.68
2018,10,5,13,0,856.0,101.0,1.4,23.2,704.0,552.59,417.12
2018,10,5,13,15,813.0,113.5,1.6,23.2,673.5,504.18,380.18
2018,10,5,13,30,770.0,126.0,1.8,23.2,643.0,458.87,344.69
2018,10,5,13,45,811.0,105.0,1.95,23.2,629.5,419.8,312.2
2018,10,5,14,0,852.0,84.0,2.1,23.2,616.0,380.34,277.69
2018,10,5,14,15,838.5,82.5,2.25,23.0,582.0,332.06,236.28
2018,10,5,14,30,825.0,81.0,2.4,22.8,548.0,283.8,194.26
2018,10,5,14,45,808.0,78.5,2.55,22.55,509.0,228.57,147.06
2018,10,5,15,0,791.0,76.0,2.7,22.3,470.0,179.56,106.25
2018,10,5,15,15,767.0,73.0,2.7,22.3,426.0,130.57,69.71
2018,10,5,15,30,743.0,70.0,2.7,22.3,382.0,83.7,43.06
2018,10,5,15,45,708.0,67.0,2.95,21.75,335.0,47.36,35.56
2018,10,5,16,0,673.0,64.0,3.2,21.2,288.0,46.83,35.27
2018,10,5,16,15,526.5,68.0,3.25,20.65,226.0,47.57,35.99
2018,10,5,16,30,380.0,72.0,3.3,20.1,164.0,52.87,40.55
2018,10,5,16,45,338.5,58.5,3.35,19.6,126.0,43.88,32.47
2018,10,5,17,0,297.0,45.0,3.4,19.1,88.0,34.48,23.83
2018,10,5,17,15,197.5,31.5,3.45,18.6,55.0,24.59,13.71
2018,10,5,17,30,98.0,18.0,3.5,18.1,22.0,14.29,0.0
2018,10,5,17,45,49.0,9.0,3.5,17.6,11.0,8.58,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,6,6,15,121.0,11.5,2.3,14.3,18.5,63.03,0.0
2018,10,6,6,30,242.0,23.0,2.4,14.8,37.0,160.09,27.16
2018,10,6,6,45,384.5,30.5,2.5,15.3,79.0,262.13,201.57
2018,10,6,7,0,527.0,38.0,2.6,15.8,121.0,357.22,288.37
2018,10,6,7,15,600.0,43.0,2.6,16.35,170.0,424.59,347.14
2018,10,6,7,30,673.0,48.0,2.6,16.9,219.0,494.99,405.61
2018,10,6,7,45,720.0,51.0,2.6,17.4,269.0,548.58,448.53
2018,10,6,8,0,767.0,54.0,2.6,17.9,319.0,602.66,489.5
2018,10,6,8,15,798.5,56.5,2.65,18.5,367.5,639.61,515.31
2018,10,6,8,30,830.0,59.0,2.7,19.1,416.0,681.06,543.79
2018,10,6,8,45,852.5,61.0,2.75,19.7,461.0,713.77,565.14
2018,10,6,9,0,875.0,63.0,2.8,20.3,506.0,744.37,584.62
2018,10,6,9,15,888.5,65.5,2.75,20.7,545.5,766.23,597.47
2018,10,6,9,30,902.0,68.0,2.7,21.1,585.0,785.21,608.21
2018,10,6,9,45,908.5,71.5,2.7,21.5,617.5,796.8,614.03
2018,10,6,10,0,915.0,75.0,2.7,21.9,650.0,805.09,617.66
2018,10,6,10,15,923.0,76.0,2.65,22.15,677.0,808.4,617.98
2018,10,6,10,30,931.0,77.0,2.6,22.4,704.0,808.34,616.12
2018,10,6,10,45,936.5,77.5,2.6,22.7,723.0,802.42,610.58
2018,10,6,11,0,942.0,78.0,2.6,23.0,742.0,793.11,602.88
2018,10,6,11,15,945.5,78.0,2.65,23.15,753.5,778.43,592.27
2018,10,6,11,30,949.0,78.0,2.7,23.3,765.0,760.47,579.49
2018,10,6,11,45,950.5,78.0,2.75,23.5,768.5,737.9,563.45
2018,10,6,12,0,952.0,78.0,2.8,23.7,772.0,712.26,544.75
2018,10,6,12,15,949.5,78.0,2.85,23.8,766.5,681.13,521.15
2018,10,6,12,30,947.0,78.0,2.9,23.9,761.0,647.39,495.23
2018,10,6,12,45,943.0,77.5,2.95,24.0,747.5,609.87,466.02
2018,10,6,13,0,939.0,77.0,3.0,24.1,734.0,570.19,434.52
2018,10,6,13,15,933.5,76.0,3.1,24.1,713.5,527.33,400.14
2018,10,6,13,30,928.0,75.0,3.2,24.1,693.0,482.81,363.51
2018,10,6,13,45,919.5,74.0,3.25,24.15,665.0,435.61,323.68
2018,10,6,14,0,911.0,73.0,3.3,24.2,637.0,387.42,282.07
2018,10,6,14,15,898.0,71.5,3.35,24.15,602.0,336.66,237.83
2018,10,6,14,30,885.0,70.0,3.4,24.1,567.0,285.79,193.06
2018,10,6,14,45,869.5,67.5,3.45,24.0,526.5,233.71,147.86
2018,10,6,15,0,854.0,65.0,3.5,23.9,486.0,182.26,105.15
2018,10,6,15,15,831.0,63.0,3.5,23.9,441.0,131.31,67.89
2018,10,6,15,30,808.0,61.0,3.5,23.9,396.0,75.7,36.21
2018,10,6,15,45,775.5,58.5,3.5,23.5,348.0,41.09,29.91
2018,10,6,16,0,743.0,56.0,3.5,23.1,300.0,40.64,29.63
2018,10,6,16,15,692.5,52.5,3.35,22.55,250.0,39.37,28.59
2018,10,6,16,30,642.0,49.0,3.2,22.0,200.0,38.18,27.51
2018,10,6,16,45,559.5,43.5,3.1,21.45,152.0,32.17,22.11
2018,10,6,17,0,477.0,38.0,3.0,20.9,104.0,29.48,19.32
2018,10,6,17,15,335.5,29.0,3.0,20.3,66.0,23.47,12.18
2018,10,6,17,30,194.0,20.0,3.0,19.7,28.0,19.06,0.0
2018,10,6,17,45,97.0,10.0,3.0,19.15,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,18.25,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.35,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,3.65,16.3,18.5,65.69,0.0
2018,10,7,6,30,256.0,23.0,3.8,16.7,37.0,164.35,2.54
2018,10,7,6,45,402.0,31.0,3.9,17.05,80.0,270.37,205.5
2018,10,7,7,0,548.0,39.0,4.0,17.4,123.0,367.74,295.69
2018,10,7,7,15,618.0,44.0,4.15,17.8,172.0,434.13,354.59
2018,10,7,7,30,688.0,49.0,4.3,18.2,221.0,503.08,413.08
2018,10,7,7,45,731.5,52.5,4.45,18.6,271.0,555.35,456.19
2018,10,7,8,0,775.0,56.0,4.6,19.0,321.0,607.82,497.56
2018,10,7,8,15,804.0,59.0,4.6,19.45,369.0,649.32,527.57
2018,10,7,8,30,833.0,62.0,4.6,19.9,417.0,683.89,551.49
2018,10,7,8,45,853.0,64.0,4.6,20.3,461.0,714.57,572.1
2018,10,7,9,0,873.0,66.0,4.6,20.7,505.0,743.07,590.74
2018,10,7,9,15,887.5,68.5,4.55,21.1,544.5,765.48,604.41
2018,10,7,9,30,902.0,71.0,4.5,21.5,584.0,785.03,615.91
2018,10,7,9,45,912.5,72.5,4.5,21.85,617.5,797.26,622.5
2018,10,7,10,0,923.0,74.0,4.5,22.2,651.0,806.29,626.89
2018,10,7,10,15,929.5,76.0,4.45,22.5,677.5,809.44,627.03
2018,10,7,10,30,936.0,78.0,4.4,22.8,704.0,809.19,624.97
2018,10,7,10,45,938.5,79.0,4.35,23.1,721.5,801.38,617.76
2018,10,7,11,0,941.0,80.0,4.3,23.4,739.0,790.23,608.39
2018,10,7,11,15,941.5,81.0,4.25,23.7,749.5,774.32,595.8
2018,10,7,11,30,942.0,82.0,4.2,24.0,760.0,755.22,581.1
2018,10,7,11,45,938.5,83.5,4.15,24.25,761.5,730.78,562.82
2018,10,7,12,0,935.0,85.0,4.1,24.5,763.0,703.51,541.56
2018,10,7,12,15,932.5,85.0,4.05,24.65,757.5,672.74,517.35
2018,10,7,12,30,930.0,85.0,4.0,24.8,752.0,639.42,490.93
2018,10,7,12,45,925.0,85.5,3.95,25.0,739.0,602.76,461.5
2018,10,7,13,0,920.0,86.0,3.9,25.2,726.0,564.03,429.98
2018,10,7,13,15,913.0,85.0,3.85,25.3,704.5,521.08,394.84
2018,10,7,13,30,906.0,84.0,3.8,25.4,683.0,476.64,357.77
2018,10,7,13,45,882.0,87.5,3.8,25.45,650.5,428.13,317.05
2018,10,7,14,0,858.0,91.0,3.8,25.5,618.0,379.95,275.84
2018,10,7,14,15,813.0,98.0,3.8,25.5,575.0,324.51,229.13
2018,10,7,14,30,768.0,105.0,3.8,25.5,532.0,276.47,188.2
2018,10,7,14,45,752.0,100.5,3.75,25.5,493.5,227.93,146.7
2018,10,7,15,0,736.0,96.0,3.7,25.5,455.0,175.48,104.07
2018,10,7,15,15,673.5,98.0,3.7,25.5,402.5,129.48,72.76
2018,10,7,15,30,611.0,100.0,3.7,25.5,350.0,89.86,53.72
2018,10,7,15,45,585.5,90.5,3.45,25.2,306.0,60.91,46.61
2018,10,7,16,0,560.0,81.0,3.2,24.9,262.0,56.16,42.69
2018,10,7,16,15,517.5,71.0,2.95,24.2,216.5,50.68,38.09
2018,10,7,16,30,475.0,61.0,2.7,23.5,171.0,44.91,33.08
2018,10,7,16,45,427.0,50.0,2.45,22.85,130.5,37.92,26.84
2018,10,7,17,0,379.0,39.0,2.2,22.2,90.0,30.56,20.02
2018,10,7,17,15,261.0,28.5,2.15,21.65,56.5,23.22,11.18
2018,10,7,17,30,143.0,18.0,2.1,21.1,23.0,17.16,0.0
2018,10,7,17,45,71.5,9.0,2.1,20.5,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.1,19.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,8,6,15,125.5,11.0,2.5,17.35,17.5,63.79,0.0
2018,10,8,6,30,251.0,22.0,2.6,17.9,35.0,159.16,0.0
2018,10,8,6,45,396.5,29.0,2.65,18.45,76.5,264.01,197.13
2018,10,8,7,0,542.0,36.0,2.7,19.0,118.0,359.52,285.66
2018,10,8,7,15,613.0,40.5,2.85,19.45,166.0,424.94,343.06
2018,10,8,7,30,684.0,45.0,3.0,19.9,214.0,493.21,400.15
2018,10,8,7,45,727.0,48.5,3.15,20.35,263.0,544.69,441.89
2018,10,8,8,0,770.0,52.0,3.3,20.8,312.0,596.46,481.9
2018,10,8,8,15,798.5,54.5,3.35,21.25,359.0,631.1,506.38
2018,10,8,8,30,827.0,57.0,3.4,21.7,406.0,670.07,533.45
2018,10,8,8,45,847.5,59.0,3.5,22.1,450.0,700.98,554.23
2018,10,8,9,0,868.0,61.0,3.6,22.5,494.0,729.73,573.17
2018,10,8,9,15,882.0,62.5,3.55,22.9,532.0,750.48,585.5
2018,10,8,9,30,896.0,64.0,3.5,23.3,570.0,768.43,595.77
2018,10,8,9,45,906.0,65.0,3.5,23.65,602.5,779.69,601.62
2018,10,8,10,0,916.0,66.0,3.5,24.0,635.0,787.79,605.34
2018,10,8,10,15,923.5,67.0,3.45,24.35,661.0,790.68,605.27
2018,10,8,10,30,931.0,68.0,3.4,24.7,687.0,790.22,603.02
2018,10,8,10,45,936.0,69.0,3.35,25.0,706.0,784.46,597.34
2018,10,8,11,0,941.0,70.0,3.3,25.3,725.0,775.32,589.48
2018,10,8,11,15,943.5,70.5,3.2,25.5,736.0,760.46,577.78
2018,10,8,11,30,946.0,71.0,3.1,25.7,747.0,742.35,563.97
2018,10,8,11,45,946.5,70.5,3.05,25.95,749.5,718.68,546.51
2018,10,8,12,0,947.0,70.0,3.0,26.2,752.0,692.03,526.28
2018,10,8,12,15,944.0,70.5,2.9,26.35,746.5,661.3,502.21
2018,10,8,12,30,941.0,71.0,2.8,26.5,741.0,628.01,475.98
2018,10,8,12,45,936.5,71.0,2.75,26.6,728.0,590.99,446.89
2018,10,8,13,0,932.0,71.0,2.7,26.7,715.0,551.86,415.66
2018,10,8,13,15,926.0,70.5,2.6,26.75,694.5,509.6,381.37
2018,10,8,13,30,920.0,70.0,2.5,26.8,674.0,465.73,345.06
2018,10,8,13,45,893.0,75.5,2.45,26.85,641.5,417.58,305.0
2018,10,8,14,0,866.0,81.0,2.4,26.9,609.0,369.93,264.64
2018,10,8,14,15,816.0,90.5,2.35,26.8,565.5,314.94,218.99
2018,10,8,14,30,766.0,100.0,2.3,26.7,522.0,267.92,179.55
2018,10,8,14,45,749.5,95.5,2.3,26.6,483.0,219.5,138.82
2018,10,8,15,0,733.0,91.0,2.3,26.5,444.0,172.09,100.88
2018,10,8,15,15,713.5,85.0,2.3,26.5,401.5,119.57,63.51
2018,10,8,15,30,694.0,79.0,2.3,26.5,359.0,73.4,40.0
2018,10,8,15,45,636.5,77.0,2.2,26.05,309.0,50.87,37.91
2018,10,8,16,0,579.0,75.0,2.1,25.6,259.0,51.65,38.72
2018,10,8,16,15,520.5,68.0,2.0,24.8,212.0,48.47,36.09
2018,10,8,16,30,462.0,61.0,1.9,24.0,165.0,45.21,33.24
2018,10,8,16,45,436.5,48.0,1.8,23.25,126.5,36.42,25.47
2018,10,8,17,0,411.0,35.0,1.7,22.5,88.0,27.15,17.06
2018,10,8,17,15,296.5,26.0,1.8,21.7,55.5,21.07,8.72
2018,10,8,17,30,182.0,17.0,1.9,20.9,23.0,16.2,0.0
2018,10,8,17,45,91.0,8.5,1.95,20.15,11.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
