Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,45,213.0,161.5,3.7,20.45,249.5,148.57,107.95
2018,10,28,15,0,261.0,145.0,3.7,20.2,246.0,124.24,89.5
2018,10,28,15,15,271.5,128.0,3.7,20.2,222.0,95.2,77.3
2018,10,28,15,30,282.0,111.0,3.7,20.2,198.0,84.05,67.74
2018,10,28,15,45,278.0,94.0,3.6,19.45,168.0,72.46,57.8
2018,10,28,16,0,274.0,77.0,3.5,18.7,138.0,57.11,44.36
2018,10,28,16,15,243.0,61.5,3.35,18.3,106.0,46.5,34.78
2018,10,28,16,30,212.0,46.0,3.2,17.9,74.0,35.45,24.57
2018,10,28,16,45,164.5,32.0,3.05,17.5,48.5,25.15,13.17
2018,10,28,17,0,117.0,18.0,2.9,17.1,23.0,17.16,0.0
2018,10,28,17,15,58.5,9.0,2.85,16.75,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,2.55,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,5.0,2.5,13.1,4.0,0.0,0.0
2018,10,29,6,45,72.5,16.5,2.45,13.4,21.0,46.98,0.0
2018,10,29,7,0,120.0,28.0,2.4,13.7,38.0,114.58,72.1
2018,10,29,7,15,219.0,41.5,2.4,14.05,74.0,184.29,145.29
2018,10,29,7,30,318.0,55.0,2.4,14.4,110.0,257.77,209.88
2018,10,29,7,45,358.5,67.0,2.35,14.7,146.5,301.77,248.6
2018,10,29,8,0,399.0,79.0,2.3,15.0,183.0,347.03,287.01
2018,10,29,8,15,358.0,100.5,2.35,15.25,206.5,354.75,293.23
2018,10,29,8,30,317.0,122.0,2.4,15.5,230.0,347.88,287.24
2018,10,29,8,45,314.5,140.0,2.45,15.75,259.0,369.79,304.23
2018,10,29,9,0,312.0,158.0,2.5,16.0,288.0,390.15,319.43
2018,10,29,9,15,293.0,177.0,2.6,16.3,307.5,399.02,325.04
2018,10,29,9,30,274.0,196.0,2.7,16.6,327.0,406.05,329.12
2018,10,29,9,45,312.0,203.5,2.75,16.85,362.0,437.56,353.32
2018,10,29,10,0,350.0,211.0,2.8,17.1,397.0,468.03,376.28
2018,10,29,10,15,404.0,207.5,2.85,17.3,432.0,504.65,403.99
2018,10,29,10,30,458.0,204.0,2.9,17.5,467.0,530.73,423.44
2018,10,29,10,45,530.5,186.5,2.9,17.75,500.0,552.2,439.48
2018,10,29,11,0,603.0,169.0,2.9,18.0,533.0,573.81,455.23
2018,10,29,11,15,636.0,161.5,2.9,18.2,550.5,573.14,453.6
2018,10,29,11,30,669.0,154.0,2.9,18.4,568.0,569.16,449.43
2018,10,29,11,45,737.5,132.0,2.85,18.6,590.0,568.2,447.59
2018,10,29,12,0,806.0,110.0,2.8,18.8,612.0,562.6,441.74
2018,10,29,12,15,845.0,97.0,2.75,19.1,619.0,544.09,425.31
2018,10,29,12,30,884.0,84.0,2.7,19.4,626.0,522.24,405.8
2018,10,29,12,45,836.5,97.0,2.65,19.75,601.0,478.25,368.93
2018,10,29,13,0,789.0,110.0,2.6,20.1,576.0,436.34,333.42
2018,10,29,13,15,837.0,92.0,2.55,20.3,570.5,404.12,304.14
2018,10,29,13,30,885.0,74.0,2.5,20.5,565.0,370.09,272.15
2018,10,29,13,45,875.0,72.0,2.45,20.7,537.5,324.68,231.56
2018,10,29,14,0,865.0,70.0,2.4,20.9,510.0,278.57,190.19
2018,10,29,14,15,848.5,68.5,2.45,20.9,475.5,231.08,148.57
2018,10,29,14,30,832.0,67.0,2.5,20.9,441.0,178.78,104.81
2018,10,29,14,45,809.0,64.5,2.55,20.9,401.5,130.45,68.48
2018,10,29,15,0,786.0,62.0,2.6,20.9,362.0,83.67,41.25
2018,10,29,15,15,753.5,59.0,2.6,20.9,318.5,42.5,31.51
2018,10,29,15,30,721.0,56.0,2.6,20.9,275.0,41.53,30.71
2018,10,29,15,45,673.0,52.0,2.55,20.4,230.0,39.73,29.16
2018,10,29,16,0,625.0,48.0,2.5,19.9,185.0,37.99,27.54
2018,10,29,16,15,544.5,42.0,2.55,19.1,140.5,31.42,21.61
2018,10,29,16,30,464.0,36.0,2.6,18.3,96.0,28.12,18.23
2018,10,29,16,45,323.5,27.5,2.6,17.5,61.0,22.4,10.47
2018,10,29,17,0,183.0,19.0,2.6,16.7,26.0,18.11,0.0
2018,10,29,17,15,91.5,9.5,2.7,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.05,12.3,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.1,12.6,7.0,0.0,0.0
2018,10,30,6,45,233.5,18.0,3.15,12.85,32.0,116.99,0.0
2018,10,30,7,0,388.0,27.0,3.2,13.1,57.0,235.67,144.25
2018,10,30,7,15,496.0,33.5,3.4,13.65,99.5,306.95,242.7
2018,10,30,7,30,604.0,40.0,3.6,14.2,142.0,387.3,315.25
2018,10,30,7,45,664.0,44.5,3.75,14.75,188.5,442.93,364.56
2018,10,30,8,0,724.0,49.0,3.9,15.3,235.0,499.56,412.54
2018,10,30,8,15,762.0,52.0,3.95,15.9,280.0,541.58,446.82
2018,10,30,8,30,800.0,55.0,4.0,16.5,325.0,582.73,479.0
2018,10,30,8,45,827.0,57.0,4.05,17.1,367.5,609.57,499.12
2018,10,30,9,0,854.0,59.0,4.1,17.7,410.0,639.25,520.61
2018,10,30,9,15,872.0,60.5,4.05,18.2,447.5,660.12,534.38
2018,10,30,9,30,890.0,62.0,4.0,18.7,485.0,678.36,545.78
2018,10,30,9,45,901.0,64.5,3.95,19.2,516.5,690.14,552.24
2018,10,30,10,0,912.0,67.0,3.9,19.7,548.0,698.79,556.4
2018,10,30,10,15,920.0,67.5,3.85,20.1,572.0,699.92,555.27
2018,10,30,10,30,928.0,68.0,3.8,20.5,596.0,697.8,551.92
2018,10,30,10,45,935.0,68.0,3.7,20.9,614.0,691.18,544.7
2018,10,30,11,0,942.0,68.0,3.6,21.3,632.0,681.25,534.95
2018,10,30,11,15,945.5,68.0,3.55,21.6,642.0,665.82,521.42
2018,10,30,11,30,949.0,68.0,3.5,21.9,652.0,647.21,505.43
2018,10,30,11,45,950.5,68.0,3.45,22.15,654.5,624.3,486.16
2018,10,30,12,0,952.0,68.0,3.4,22.4,657.0,598.42,464.41
2018,10,30,12,15,949.0,68.5,3.4,22.6,651.0,567.81,438.97
2018,10,30,12,30,946.0,69.0,3.4,22.8,645.0,534.7,411.15
2018,10,30,12,45,941.0,69.5,3.4,22.95,632.0,498.33,380.35
2018,10,30,13,0,936.0,70.0,3.4,23.1,619.0,459.92,347.29
2018,10,30,13,15,929.0,69.0,3.35,23.15,597.5,417.52,310.51
2018,10,30,13,30,922.0,68.0,3.3,23.2,576.0,373.67,271.82
2018,10,30,13,45,849.0,82.5,3.25,23.25,532.0,318.98,225.82
2018,10,30,14,0,776.0,97.0,3.2,23.3,488.0,272.58,186.76
2018,10,30,14,15,686.0,106.5,3.2,23.2,435.0,219.34,144.3
2018,10,30,14,30,596.0,116.0,3.2,23.1,382.0,177.49,113.0
2018,10,30,14,45,663.5,94.0,3.15,23.0,365.0,133.13,76.39
2018,10,30,15,0,731.0,72.0,3.1,22.9,348.0,86.57,45.92
2018,10,30,15,15,661.5,72.0,3.1,22.9,299.0,48.32,36.27
2018,10,30,15,30,592.0,72.0,3.1,22.9,250.0,50.32,38.03
2018,10,30,15,45,514.0,66.0,2.9,22.1,202.0,47.61,35.73
2018,10,30,16,0,436.0,60.0,2.7,21.3,154.0,44.92,33.32
2018,10,30,16,15,390.0,49.5,2.55,20.35,118.0,38.13,27.19
2018,10,30,16,30,344.0,39.0,2.4,19.4,82.0,31.04,20.5
2018,10,30,16,45,244.5,27.5,2.3,18.45,51.5,22.56,9.71
2018,10,30,17,0,145.0,16.0,2.2,17.5,21.0,15.25,0.0
2018,10,30,17,15,72.5,8.0,2.3,17.1,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.75,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,162.5,17.0,1.65,13.8,25.5,85.12,0.0
2018,10,31,7,0,254.0,26.0,1.6,14.1,45.0,170.23,94.76
2018,10,31,7,15,333.5,36.5,1.7,14.8,80.0,234.42,182.72
2018,10,31,7,30,413.0,47.0,1.8,15.5,115.0,297.75,239.8
2018,10,31,7,45,449.5,58.5,1.9,16.2,154.0,342.16,278.69
2018,10,31,8,0,486.0,70.0,2.0,16.9,193.0,387.15,316.36
2018,10,31,8,15,528.5,75.5,2.15,17.35,232.5,429.11,350.76
2018,10,31,8,30,571.0,81.0,2.3,17.8,272.0,470.91,383.93
2018,10,31,8,45,536.0,101.5,2.4,18.25,299.0,479.51,389.36
2018,10,31,9,0,501.0,122.0,2.5,18.7,326.0,480.4,388.64
2018,10,31,9,15,644.5,101.0,2.55,19.15,388.5,559.63,449.94
2018,10,31,9,30,788.0,80.0,2.6,19.6,451.0,631.65,503.91
2018,10,31,9,45,821.0,77.5,2.6,20.05,486.5,651.59,516.73
2018,10,31,10,0,854.0,75.0,2.6,20.5,522.0,665.02,524.99
2018,10,31,10,15,774.0,101.5,2.65,21.0,521.0,639.3,502.82
2018,10,31,10,30,694.0,128.0,2.7,21.5,520.0,608.2,477.04
2018,10,31,10,45,662.5,143.0,2.75,22.0,526.5,592.9,463.62
2018,10,31,11,0,631.0,158.0,2.8,22.5,533.0,575.46,448.53
2018,10,31,11,15,622.5,164.5,2.8,22.85,539.5,562.22,436.99
2018,10,31,11,30,614.0,171.0,2.8,23.2,546.0,547.04,423.92
2018,10,31,11,45,632.0,166.0,2.85,23.55,553.0,534.32,413.06
2018,10,31,12,0,650.0,161.0,2.9,23.9,560.0,518.83,399.87
2018,10,31,12,15,600.0,175.5,2.85,24.15,541.0,483.46,371.18
2018,10,31,12,30,550.0,190.0,2.8,24.4,522.0,447.29,341.95
2018,10,31,12,45,595.5,169.5,2.75,24.6,522.0,427.71,325.01
2018,10,31,13,0,641.0,149.0,2.7,24.8,522.0,401.87,302.5
2018,10,31,13,15,668.0,134.0,2.7,24.9,510.5,369.47,274.49
2018,10,31,13,30,695.0,119.0,2.7,25.0,499.0,333.81,243.1
2018,10,31,13,45,594.0,139.5,2.65,25.05,452.5,288.89,206.99
2018,10,31,14,0,493.0,160.0,2.6,25.1,406.0,250.44,176.98
2018,10,31,14,15,440.0,159.0,2.6,25.05,367.5,212.21,146.86
2018,10,31,14,30,387.0,158.0,2.6,25.0,329.0,178.42,121.59
2018,10,31,14,45,395.0,141.5,2.6,24.9,302.0,143.14,94.74
2018,10,31,15,0,403.0,125.0,2.6,24.8,275.0,107.04,71.5
2018,10,31,15,15,401.5,108.5,2.6,24.8,242.5,76.31,59.84
2018,10,31,15,30,400.0,92.0,2.6,24.8,210.0,65.91,51.02
2018,10,31,15,45,381.0,78.5,2.2,24.1,176.0,57.34,43.73
2018,10,31,16,0,362.0,65.0,1.8,23.4,142.0,48.41,35.97
2018,10,31,16,15,304.0,53.0,1.75,22.5,106.5,40.24,28.68
2018,10,31,16,30,246.0,41.0,1.7,21.6,71.0,31.75,20.78
2018,10,31,16,45,182.5,28.5,1.65,20.75,45.0,22.52,8.52
2018,10,31,17,0,119.0,16.0,1.6,19.9,19.0,15.25,0.0
2018,10,31,17,15,59.5,8.0,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,122.5,16.0,1.4,15.7,21.5,66.77,0.0
2018,11,1,7,0,183.0,25.0,1.4,15.9,38.0,134.53,65.51
2018,11,1,7,15,228.5,39.5,1.5,16.45,68.0,184.68,141.75
2018,11,1,7,30,274.0,54.0,1.6,17.0,98.0,230.51,184.05
2018,11,1,7,45,327.0,66.0,1.75,17.55,135.5,279.38,226.39
2018,11,1,8,0,380.0,78.0,1.9,18.1,173.0,330.37,269.11
2018,11,1,8,15,404.5,90.0,1.9,18.6,208.5,365.68,297.72
2018,11,1,8,30,429.0,102.0,1.9,19.1,244.0,400.62,325.03
2018,11,1,8,45,439.5,116.0,1.95,19.55,277.5,428.28,345.85
2018,11,1,9,0,450.0,130.0,2.0,20.0,311.0,454.42,364.95
2018,11,1,9,15,490.5,134.0,2.0,20.6,348.5,487.41,389.0
2018,11,1,9,30,531.0,138.0,2.0,21.2,386.0,519.34,411.65
2018,11,1,9,45,530.0,149.0,2.05,21.8,410.5,529.68,417.41
2018,11,1,10,0,529.0,160.0,2.1,22.4,435.0,537.82,421.56
2018,11,1,10,15,601.0,147.0,2.1,22.95,473.0,571.19,445.24
2018,11,1,10,30,673.0,134.0,2.1,23.5,511.0,597.75,463.39
2018,11,1,10,45,756.0,111.0,2.1,24.05,547.0,616.0,475.57
2018,11,1,11,0,839.0,88.0,2.1,24.6,583.0,631.54,485.44
2018,11,1,11,15,781.5,110.0,2.1,25.0,577.0,602.16,461.36
2018,11,1,11,30,724.0,132.0,2.1,25.4,571.0,571.57,436.7
2018,11,1,11,45,640.0,161.5,2.1,25.85,550.5,531.93,405.16
2018,11,1,12,0,556.0,191.0,2.1,26.3,530.0,491.05,372.81
2018,11,1,12,15,556.0,189.0,2.05,26.6,525.0,468.89,354.78
2018,11,1,12,30,556.0,187.0,2.0,26.9,520.0,445.21,335.24
2018,11,1,12,45,661.0,149.5,2.0,27.2,537.0,436.37,326.18
2018,11,1,13,0,766.0,112.0,2.0,27.5,554.0,419.37,309.69
2018,11,1,13,15,761.5,109.0,1.95,27.65,535.0,381.86,277.96
2018,11,1,13,30,757.0,106.0,1.9,27.8,516.0,343.16,244.81
2018,11,1,13,45,716.5,107.5,1.85,27.95,480.0,293.64,203.97
2018,11,1,14,0,676.0,109.0,1.8,28.1,444.0,249.5,167.4
2018,11,1,14,15,712.5,92.0,1.8,28.0,423.0,207.26,130.28
2018,11,1,14,30,749.0,75.0,1.8,27.9,402.0,164.7,94.12
2018,11,1,14,45,669.5,81.5,1.8,27.85,354.0,118.91,63.94
2018,11,1,15,0,590.0,88.0,1.8,27.8,306.0,84.06,48.43
2018,11,1,15,15,618.0,74.0,1.8,27.8,277.5,50.19,37.07
2018,11,1,15,30,646.0,60.0,1.8,27.8,249.0,41.28,29.55
2018,11,1,15,45,506.0,63.0,1.65,26.6,195.5,45.51,33.23
2018,11,1,16,0,366.0,66.0,1.5,25.4,142.0,49.32,36.4
2018,11,1,16,15,339.0,50.5,1.55,24.45,107.0,38.42,26.85
2018,11,1,16,30,312.0,35.0,1.6,23.5,72.0,27.63,17.08
2018,11,1,16,45,230.0,25.5,1.65,22.55,46.0,21.0,6.25
2018,11,1,17,0,148.0,16.0,1.7,21.6,20.0,15.25,0.0
2018,11,1,17,15,74.0,8.0,1.75,21.1,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.75,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.0,17.0,0.95,15.0,25.5,86.71,0.0
2018,11,2,7,0,292.0,27.0,0.9,15.1,46.0,182.62,76.7
2018,11,2,7,15,407.0,34.5,0.95,15.55,85.0,265.28,202.69
2018,11,2,7,30,522.0,42.0,1.0,16.0,124.0,345.06,273.76
2018,11,2,7,45,591.5,46.5,1.05,16.4,168.5,401.74,322.49
2018,11,2,8,0,661.0,51.0,1.1,16.8,213.0,457.12,368.29
2018,11,2,8,15,704.5,54.5,1.05,17.35,257.5,501.16,402.63
2018,11,2,8,30,748.0,58.0,1.0,17.9,302.0,544.65,434.97
2018,11,2,8,45,778.0,60.5,0.95,18.45,343.5,577.47,458.01
2018,11,2,9,0,808.0,63.0,0.9,19.0,385.0,608.53,478.91
2018,11,2,9,15,827.5,64.5,0.9,19.75,421.5,629.42,491.87
2018,11,2,9,30,847.0,66.0,0.9,20.5,458.0,643.59,499.86
2018,11,2,9,45,833.5,75.0,0.9,21.2,482.0,650.17,501.71
2018,11,2,10,0,820.0,84.0,0.9,21.9,506.0,649.22,498.35
2018,11,2,10,15,829.0,86.5,1.0,22.4,530.5,652.83,499.94
2018,11,2,10,30,838.0,89.0,1.1,22.9,555.0,653.4,499.21
2018,11,2,10,45,870.0,82.5,1.15,23.45,579.5,653.33,497.82
2018,11,2,11,0,902.0,76.0,1.2,24.0,604.0,652.88,495.92
2018,11,2,11,15,904.5,76.5,1.3,24.3,613.5,637.92,484.25
2018,11,2,11,30,907.0,77.0,1.4,24.6,623.0,619.94,470.29
2018,11,2,11,45,908.0,77.5,1.5,24.95,625.5,598.14,453.2
2018,11,2,12,0,909.0,78.0,1.6,25.3,628.0,573.53,433.67
2018,11,2,12,15,901.5,79.5,1.7,25.4,620.5,542.82,409.65
2018,11,2,12,30,894.0,81.0,1.8,25.5,613.0,509.99,383.47
2018,11,2,12,45,820.0,98.5,1.85,25.6,578.0,459.03,343.43
2018,11,2,13,0,746.0,116.0,1.9,25.7,543.0,409.63,304.24
2018,11,2,13,15,745.0,111.5,1.9,25.6,525.0,372.48,273.1
2018,11,2,13,30,744.0,107.0,1.9,25.5,507.0,333.94,240.08
2018,11,2,13,45,784.5,93.0,1.95,25.4,495.5,300.72,209.43
2018,11,2,14,0,825.0,79.0,2.0,25.3,484.0,259.71,172.0
2018,11,2,14,15,760.5,86.5,1.95,25.2,439.5,212.9,134.13
2018,11,2,14,30,696.0,94.0,1.9,25.1,395.0,166.57,98.97
2018,11,2,14,45,638.5,93.5,1.9,25.0,350.0,123.57,70.06
2018,11,2,15,0,581.0,93.0,1.9,24.9,305.0,85.86,51.64
2018,11,2,15,15,596.0,79.5,1.9,24.9,273.5,54.76,41.46
2018,11,2,15,30,611.0,66.0,1.9,24.9,242.0,46.16,34.12
2018,11,2,15,45,554.5,60.0,1.75,24.15,198.5,43.29,31.68
2018,11,2,16,0,498.0,54.0,1.6,23.4,155.0,40.4,29.07
2018,11,2,16,15,375.5,47.0,1.7,22.5,112.0,36.5,25.42
2018,11,2,16,30,253.0,40.0,1.8,21.6,69.0,31.13,20.0
2018,11,2,16,45,165.5,26.5,1.85,20.75,42.0,21.0,4.79
2018,11,2,17,0,78.0,13.0,1.9,19.9,15.0,12.39,0.0
2018,11,2,17,15,39.0,6.5,2.05,19.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.65,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.6,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.0,15.5,1.6,14.85,26.0,102.5,0.0
2018,11,3,7,0,358.0,24.0,1.6,15.1,47.0,207.66,67.73
2018,11,3,7,15,473.0,30.0,1.75,15.9,87.0,284.3,216.23
2018,11,3,7,30,588.0,36.0,1.9,16.7,127.0,365.01,289.94
2018,11,3,7,45,652.0,40.0,2.05,17.5,172.0,420.51,338.39
2018,11,3,8,0,716.0,44.0,2.2,18.3,217.0,477.3,385.59
2018,11,3,8,15,755.5,47.5,2.3,18.85,262.0,519.86,420.06
2018,11,3,8,30,795.0,51.0,2.4,19.4,307.0,557.12,449.19
2018,11,3,8,45,821.5,53.0,2.5,19.95,348.5,587.73,472.12
2018,11,3,9,0,848.0,55.0,2.6,20.5,390.0,616.55,492.94
2018,11,3,9,15,866.5,57.5,2.6,21.1,427.5,638.6,507.57
2018,11,3,9,30,885.0,60.0,2.6,21.7,465.0,658.01,519.86
2018,11,3,9,45,897.5,61.5,2.65,22.3,496.5,669.4,526.23
2018,11,3,10,0,910.0,63.0,2.7,22.9,528.0,677.74,530.26
2018,11,3,10,15,919.0,64.0,2.7,23.45,552.5,680.03,529.65
2018,11,3,10,30,928.0,65.0,2.7,24.0,577.0,679.07,526.65
2018,11,3,10,45,892.5,76.5,2.7,24.5,581.5,657.74,508.55
2018,11,3,11,0,857.0,88.0,2.7,25.0,586.0,635.91,490.14
2018,11,3,11,15,775.0,114.5,2.7,25.4,570.5,596.36,458.57
2018,11,3,11,30,693.0,141.0,2.7,25.8,555.0,556.41,426.75
2018,11,3,11,45,687.5,144.5,2.65,26.15,556.5,537.02,410.55
2018,11,3,12,0,682.0,148.0,2.6,26.5,558.0,515.69,392.63
2018,11,3,12,15,616.5,166.0,2.6,26.7,534.0,475.73,360.99
2018,11,3,12,30,551.0,184.0,2.6,26.9,510.0,435.68,329.33
2018,11,3,12,45,503.5,193.0,2.55,27.05,485.5,399.77,300.66
2018,11,3,13,0,456.0,202.0,2.5,27.2,461.0,365.69,273.3
2018,11,3,13,15,465.0,188.0,2.45,27.25,444.0,334.61,247.63
2018,11,3,13,30,474.0,174.0,2.4,27.3,427.0,302.16,220.36
2018,11,3,13,45,581.0,139.5,2.35,27.3,433.5,278.81,196.91
2018,11,3,14,0,688.0,105.0,2.3,27.3,440.0,244.05,163.22
2018,11,3,14,15,557.0,125.0,2.3,27.1,384.0,201.64,132.42
2018,11,3,14,30,426.0,145.0,2.3,26.9,328.0,169.19,111.82
2018,11,3,14,45,380.5,136.0,2.25,26.7,288.0,133.39,87.55
2018,11,3,15,0,335.0,127.0,2.2,26.5,248.0,107.43,74.62
2018,11,3,15,15,306.0,112.5,2.2,26.5,212.5,85.03,66.77
2018,11,3,15,30,277.0,98.0,2.2,26.5,177.0,75.18,58.46
2018,11,3,15,45,272.5,83.0,2.05,25.0,149.5,60.98,46.6
2018,11,3,16,0,268.0,68.0,1.9,23.5,122.0,50.95,38.01
2018,11,3,16,15,284.0,52.0,1.85,22.45,95.5,39.73,28.1
2018,11,3,16,30,300.0,36.0,1.8,21.4,69.0,29.02,18.13
2018,11,3,16,45,209.0,25.0,1.8,20.35,42.5,20.92,2.82
2018,11,3,17,0,118.0,14.0,1.8,19.3,16.0,13.34,0.0
2018,11,3,17,15,59.0,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,56.0,11.0,1.9,12.35,14.5,33.47,0.0
2018,11,4,7,0,112.0,22.0,1.9,12.5,29.0,93.89,16.39
2018,11,4,7,15,198.5,35.5,1.9,13.05,60.5,163.03,123.72
2018,11,4,7,30,285.0,49.0,1.9,13.6,92.0,226.81,182.54
2018,11,4,7,45,324.5,62.0,1.85,14.15,127.0,269.46,220.47
2018,11,4,8,0,364.0,75.0,1.8,14.7,162.0,313.38,257.98
2018,11,4,8,15,407.0,85.5,1.75,15.2,200.5,356.99,293.97
2018,11,4,8,30,450.0,96.0,1.7,15.7,239.0,401.1,329.08
2018,11,4,8,45,464.0,107.5,1.6,16.2,272.5,428.29,349.41
2018,11,4,9,0,478.0,119.0,1.5,16.7,306.0,454.12,368.01
2018,11,4,9,15,494.0,128.5,1.45,17.35,338.0,477.4,384.12
2018,11,4,9,30,510.0,138.0,1.4,18.0,370.0,499.03,398.54
2018,11,4,9,45,555.0,137.0,1.4,18.65,405.0,526.27,417.6
2018,11,4,10,0,600.0,136.0,1.4,19.3,440.0,556.45,438.23
2018,11,4,10,15,711.5,115.5,1.4,19.75,493.0,602.41,471.35
2018,11,4,10,30,823.0,95.0,1.4,20.2,546.0,643.32,499.87
2018,11,4,10,45,880.5,84.5,1.45,20.6,580.5,655.09,506.98
2018,11,4,11,0,938.0,74.0,1.5,21.0,615.0,665.86,513.29
2018,11,4,11,15,941.5,74.0,1.6,21.3,625.0,650.41,500.81
2018,11,4,11,30,945.0,74.0,1.7,21.6,635.0,631.83,486.02
2018,11,4,11,45,919.5,80.5,1.8,21.9,627.5,600.45,461.48
2018,11,4,12,0,894.0,87.0,1.9,22.2,620.0,567.29,435.3
2018,11,4,12,15,881.0,91.0,2.05,22.25,612.0,536.6,411.04
2018,11,4,12,30,868.0,95.0,2.2,22.3,604.0,503.14,384.03
2018,11,4,12,45,813.5,102.0,2.3,22.35,570.5,453.31,344.25
2018,11,4,13,0,759.0,109.0,2.4,22.4,537.0,405.2,305.24
2018,11,4,13,15,804.0,95.5,2.55,22.4,534.5,376.36,279.05
2018,11,4,13,30,849.0,82.0,2.7,22.4,532.0,342.45,247.61
2018,11,4,13,45,791.0,92.0,2.8,22.35,494.0,296.08,208.23
2018,11,4,14,0,733.0,102.0,2.9,22.3,456.0,249.39,169.1
2018,11,4,14,15,642.5,110.0,2.95,22.15,404.5,202.35,132.24
2018,11,4,14,30,552.0,118.0,3.0,22.0,353.0,163.22,104.06
2018,11,4,14,45,577.5,103.0,3.05,21.85,328.0,122.35,73.26
2018,11,4,15,0,603.0,88.0,3.1,21.7,303.0,78.73,48.04
2018,11,4,15,15,553.5,81.5,3.1,21.7,259.5,56.78,43.81
2018,11,4,15,30,504.0,75.0,3.1,21.7,216.0,53.88,41.27
2018,11,4,15,45,468.5,66.5,3.1,20.75,179.5,49.2,37.24
2018,11,4,16,0,433.0,58.0,3.1,19.8,143.0,44.37,32.91
2018,11,4,16,15,348.0,47.5,3.1,19.0,104.0,37.41,26.49
2018,11,4,16,30,263.0,37.0,3.1,18.2,65.0,28.87,18.1
2018,11,4,16,45,166.5,24.0,3.15,17.45,38.5,19.05,0.0
2018,11,4,17,0,70.0,11.0,3.2,16.7,12.0,10.48,0.0
2018,11,4,17,15,35.0,5.5,3.2,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,6,45,126.5,11.0,2.15,12.9,18.0,61.99,0.0
2018,11,5,7,0,253.0,22.0,2.2,13.2,36.0,154.28,4.66
2018,11,5,7,15,395.5,29.0,2.2,13.65,75.5,249.1,187.8
2018,11,5,7,30,538.0,36.0,2.2,14.1,115.0,334.95,268.28
2018,11,5,7,45,607.0,40.5,2.25,14.6,159.0,391.92,318.97
2018,11,5,8,0,676.0,45.0,2.3,15.1,203.0,450.49,368.71
2018,11,5,8,15,719.5,47.5,2.3,15.65,246.5,492.9,403.6
2018,11,5,8,30,763.0,50.0,2.3,16.2,290.0,534.81,436.6
2018,11,5,8,45,793.5,51.5,2.3,16.75,331.0,561.97,457.15
2018,11,5,9,0,824.0,53.0,2.3,17.3,372.0,592.09,479.07
2018,11,5,9,15,840.5,56.0,2.3,18.0,408.5,613.09,493.03
2018,11,5,9,30,857.0,59.0,2.3,18.7,445.0,631.49,504.65
2018,11,5,9,45,866.5,62.5,2.35,19.4,475.5,643.09,511.12
2018,11,5,10,0,876.0,66.0,2.4,20.1,506.0,651.66,515.2
2018,11,5,10,15,886.5,66.5,2.35,20.55,530.5,654.36,514.97
2018,11,5,10,30,897.0,67.0,2.3,21.0,555.0,653.94,512.39
2018,11,5,10,45,903.5,68.0,2.25,21.4,572.5,648.33,506.02
2018,11,5,11,0,910.0,69.0,2.2,21.8,590.0,639.52,497.27
2018,11,5,11,15,914.0,69.5,2.15,22.1,600.0,625.49,484.82
2018,11,5,11,30,918.0,70.0,2.1,22.4,610.0,608.37,469.99
2018,11,5,11,45,919.5,70.0,2.1,22.7,612.5,586.29,451.58
2018,11,5,12,0,921.0,70.0,2.1,23.0,615.0,561.37,430.78
2018,11,5,12,15,919.5,69.5,2.1,23.1,609.5,531.7,406.41
2018,11,5,12,30,918.0,69.0,2.1,23.2,604.0,499.57,379.67
2018,11,5,12,45,914.5,69.0,2.15,23.3,591.5,464.73,350.4
2018,11,5,13,0,911.0,69.0,2.2,23.4,579.0,427.84,318.8
2018,11,5,13,15,903.5,68.0,2.25,23.4,558.5,386.73,283.37
2018,11,5,13,30,896.0,67.0,2.3,23.4,538.0,344.25,246.11
2018,11,5,13,45,866.5,70.0,2.3,23.4,506.0,298.18,206.07
2018,11,5,14,0,837.0,73.0,2.3,23.4,474.0,248.7,163.56
2018,11,5,14,15,819.5,71.0,2.35,23.3,440.5,202.28,124.05
2018,11,5,14,30,802.0,69.0,2.4,23.2,407.0,156.42,87.44
2018,11,5,14,45,796.0,64.0,2.4,23.05,372.5,109.75,54.96
2018,11,5,15,0,790.0,59.0,2.4,22.9,338.0,62.97,32.62
2018,11,5,15,15,755.0,56.0,2.4,22.9,295.0,41.15,30.1
2018,11,5,15,30,720.0,53.0,2.4,22.9,252.0,40.12,29.19
2018,11,5,15,45,663.5,49.0,2.3,21.85,207.0,38.23,27.58
2018,11,5,16,0,607.0,45.0,2.2,20.8,162.0,36.44,25.91
2018,11,5,16,15,512.0,39.0,2.2,19.85,119.0,29.93,19.97
2018,11,5,16,30,417.0,33.0,2.2,18.9,76.0,26.62,16.02
2018,11,5,16,45,256.5,22.0,2.25,17.95,44.0,18.28,0.0
2018,11,5,17,0,96.0,11.0,2.3,17.0,12.0,10.48,0.0
2018,11,5,17,15,48.0,5.5,2.3,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.45,18.5,63.87,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.6,37.0,156.27,0.0
2018,11,6,7,15,410.5,30.5,1.75,12.3,77.5,256.32,191.31
2018,11,6,7,30,559.0,38.0,1.8,13.0,118.0,345.06,275.86
2018,11,6,7,45,629.5,42.5,1.85,13.7,163.0,403.67,327.81
2018,11,6,8,0,700.0,47.0,1.9,14.4,208.0,463.55,378.27
2018,11,6,8,15,744.0,50.5,1.95,15.0,253.5,507.95,414.67
2018,11,6,8,30,788.0,54.0,2.0,15.6,299.0,551.74,449.04
2018,11,6,8,45,815.0,57.0,2.1,16.2,340.5,583.44,473.08
2018,11,6,9,0,842.0,60.0,2.2,16.8,382.0,613.21,494.86
2018,11,6,9,15,860.5,61.5,2.15,17.35,418.5,629.22,505.2
2018,11,6,9,30,879.0,63.0,2.1,17.9,455.0,647.05,516.43
2018,11,6,9,45,891.0,65.0,2.1,18.4,486.0,658.46,522.89
2018,11,6,10,0,903.0,67.0,2.1,18.9,517.0,666.84,526.97
2018,11,6,10,15,913.0,68.0,2.05,19.45,542.0,669.63,526.48
2018,11,6,10,30,923.0,69.0,2.0,20.0,567.0,669.2,523.57
2018,11,6,10,45,929.5,70.0,1.95,20.5,585.0,663.27,516.7
2018,11,6,11,0,936.0,71.0,1.9,21.0,603.0,654.07,507.41
2018,11,6,11,15,940.0,71.0,1.9,21.45,613.0,639.04,494.24
2018,11,6,11,30,944.0,71.0,1.9,21.9,623.0,620.86,478.64
2018,11,6,11,45,945.5,70.5,1.95,22.3,625.0,597.69,459.54
2018,11,6,12,0,947.0,70.0,2.0,22.7,627.0,571.61,437.97
2018,11,6,12,15,943.5,70.5,2.0,23.0,621.0,541.21,412.72
2018,11,6,12,30,940.0,71.0,2.0,23.3,615.0,508.38,385.16
2018,11,6,12,45,932.0,72.0,2.0,23.55,601.0,471.82,354.3
2018,11,6,13,0,924.0,73.0,2.0,23.8,587.0,433.45,321.4
2018,11,6,13,15,916.0,72.0,2.0,23.9,565.5,391.65,285.38
2018,11,6,13,30,908.0,71.0,2.0,24.0,544.0,348.51,247.62
2018,11,6,13,45,896.5,69.5,2.0,24.1,516.0,302.85,207.51
2018,11,6,14,0,885.0,68.0,2.0,24.2,488.0,256.57,166.94
2018,11,6,14,15,868.5,66.0,1.95,24.15,453.5,208.6,126.28
2018,11,6,14,30,852.0,64.0,1.9,24.1,419.0,160.93,88.61
2018,11,6,14,45,828.5,61.5,1.85,24.0,379.5,107.7,52.44
2018,11,6,15,0,805.0,59.0,1.8,23.9,340.0,60.99,31.98
2018,11,6,15,15,769.0,56.0,1.8,23.9,296.5,41.34,30.13
2018,11,6,15,30,733.0,53.0,1.8,23.9,253.0,40.31,29.22
2018,11,6,15,45,679.0,48.5,1.6,22.5,207.5,37.97,27.27
2018,11,6,16,0,625.0,44.0,1.4,21.1,162.0,35.69,25.22
2018,11,6,16,15,532.5,38.0,1.5,20.15,119.0,29.22,19.3
2018,11,6,16,30,440.0,32.0,1.6,19.2,76.0,25.86,15.18
2018,11,6,16,45,272.5,21.5,1.75,18.25,44.0,17.96,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.3,12.0,10.48,0.0
2018,11,6,17,15,52.5,5.5,1.95,16.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,59.56,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,145.82,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,243.15,176.69
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,327.95,258.29
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,386.08,308.85
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,445.81,358.1
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,490.0,394.27
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,533.72,428.72
2018,11,7,8,45,794.0,55.5,1.15,16.8,329.0,565.54,453.05
2018,11,7,9,0,823.0,58.0,1.3,17.4,370.0,591.21,472.2
2018,11,7,9,15,842.5,59.5,1.35,17.95,406.0,611.99,486.45
2018,11,7,9,30,862.0,61.0,1.4,18.5,442.0,630.31,498.51
2018,11,7,9,45,876.0,62.5,1.5,19.05,473.0,642.36,506.06
2018,11,7,10,0,890.0,64.0,1.6,19.6,504.0,651.47,511.3
2018,11,7,10,15,900.0,65.5,1.6,20.05,529.0,654.9,511.77
2018,11,7,10,30,910.0,67.0,1.6,20.5,554.0,655.15,509.88
2018,11,7,10,45,916.5,67.0,1.6,20.95,571.0,648.3,502.84
2018,11,7,11,0,923.0,67.0,1.6,21.4,588.0,638.27,493.47
2018,11,7,11,15,927.0,67.5,1.55,21.7,598.0,624.08,480.92
2018,11,7,11,30,931.0,68.0,1.5,22.0,608.0,606.77,465.98
2018,11,7,11,45,932.0,67.5,1.5,22.35,610.0,583.71,446.92
2018,11,7,12,0,933.0,67.0,1.5,22.7,612.0,557.81,425.49
2018,11,7,12,15,931.0,67.0,1.5,22.85,606.5,528.19,401.23
2018,11,7,12,30,929.0,67.0,1.5,23.0,601.0,496.1,374.59
2018,11,7,12,45,924.5,66.5,1.5,23.15,587.5,460.14,344.46
2018,11,7,13,0,920.0,66.0,1.5,23.3,574.0,422.2,312.11
2018,11,7,13,15,912.5,65.0,1.6,23.3,553.0,380.94,276.94
2018,11,7,13,30,905.0,64.0,1.7,23.3,532.0,338.31,239.83
2018,11,7,13,45,893.0,63.0,1.75,23.3,504.5,293.32,200.34
2018,11,7,14,0,881.0,62.0,1.8,23.3,477.0,247.75,160.39
2018,11,7,14,15,847.5,64.0,1.8,23.15,439.5,200.65,121.17
2018,11,7,14,30,814.0,66.0,1.8,23.0,402.0,150.44,82.32
2018,11,7,14,45,807.0,60.0,1.85,22.9,366.5,102.47,49.82
2018,11,7,15,0,800.0,54.0,1.9,22.8,331.0,54.53,28.3
2018,11,7,15,15,765.0,51.5,1.9,22.8,288.5,37.75,27.18
2018,11,7,15,30,730.0,49.0,1.9,22.8,246.0,36.99,26.49
2018,11,7,15,45,662.0,46.0,1.65,21.65,199.5,35.82,25.5
2018,11,7,16,0,594.0,43.0,1.4,20.5,153.0,34.85,24.53
