Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,15,506.5,37.0,1.5,19.55,112.5,28.44,18.64
2018,11,7,16,30,419.0,31.0,1.6,18.6,72.0,25.05,14.34
2018,11,7,16,45,250.5,20.0,1.65,17.65,41.0,16.6,0.0
2018,11,7,17,0,82.0,9.0,1.7,16.7,10.0,8.58,0.0
2018,11,7,17,15,41.0,4.5,1.75,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.0,10.5,2.85,11.1,14.5,43.4,0.0
2018,11,8,7,0,168.0,21.0,2.9,11.2,29.0,111.96,0.0
2018,11,8,7,15,295.5,33.5,3.05,11.7,66.5,202.01,145.98
2018,11,8,7,30,423.0,46.0,3.2,12.2,104.0,287.35,230.7
2018,11,8,7,45,505.0,54.0,3.35,12.7,148.5,351.25,288.09
2018,11,8,8,0,587.0,62.0,3.5,13.2,193.0,417.53,345.3
2018,11,8,8,15,643.5,68.0,3.6,13.75,239.5,468.89,388.55
2018,11,8,8,30,700.0,74.0,3.7,14.3,286.0,520.38,430.36
2018,11,8,8,45,737.5,77.5,3.85,14.85,329.0,557.0,459.25
2018,11,8,9,0,775.0,81.0,4.0,15.4,372.0,592.16,486.15
2018,11,8,9,15,802.5,83.5,3.95,15.95,410.5,615.41,502.7
2018,11,8,9,30,830.0,86.0,3.9,16.5,449.0,639.32,519.21
2018,11,8,9,45,853.0,86.5,3.9,17.05,482.5,655.42,529.55
2018,11,8,10,0,876.0,87.0,3.9,17.6,516.0,668.55,537.42
2018,11,8,10,15,887.0,89.0,3.8,18.05,542.0,672.51,538.01
2018,11,8,10,30,898.0,91.0,3.7,18.5,568.0,673.24,536.08
2018,11,8,10,45,905.5,94.0,3.65,18.9,588.0,669.54,530.99
2018,11,8,11,0,913.0,97.0,3.6,19.3,608.0,662.52,523.34
2018,11,8,11,15,915.0,98.5,3.55,19.6,618.0,647.39,509.77
2018,11,8,11,30,917.0,100.0,3.5,19.9,628.0,629.19,493.78
2018,11,8,11,45,873.0,111.0,3.45,20.15,615.5,592.35,463.57
2018,11,8,12,0,829.0,122.0,3.4,20.4,603.0,554.66,432.6
2018,11,8,12,15,745.0,139.5,3.4,20.65,568.5,502.17,390.39
2018,11,8,12,30,661.0,157.0,3.4,20.9,534.0,452.82,350.44
2018,11,8,12,45,786.5,123.5,3.4,21.1,562.0,448.48,343.51
2018,11,8,13,0,912.0,90.0,3.4,21.3,590.0,435.97,328.48
2018,11,8,13,15,915.5,87.0,3.35,21.4,573.0,396.17,292.83
2018,11,8,13,30,919.0,84.0,3.3,21.5,556.0,354.19,254.84
2018,11,8,13,45,880.5,88.0,3.25,21.65,520.5,305.48,212.33
2018,11,8,14,0,842.0,92.0,3.2,21.8,485.0,258.58,171.77
2018,11,8,14,15,787.0,94.0,3.05,21.8,440.5,205.07,128.14
2018,11,8,14,30,732.0,96.0,2.9,21.8,396.0,159.35,93.72
2018,11,8,14,45,687.5,94.0,2.8,21.8,354.0,115.63,65.65
2018,11,8,15,0,643.0,92.0,2.7,21.8,312.0,75.86,49.47
2018,11,8,15,15,589.5,85.5,2.7,21.8,267.0,61.35,47.73
2018,11,8,15,30,536.0,79.0,2.7,21.8,222.0,58.55,45.26
2018,11,8,15,45,440.0,71.0,2.2,20.45,174.0,52.75,40.29
2018,11,8,16,0,344.0,63.0,1.7,19.1,126.0,47.73,35.78
2018,11,8,16,15,263.0,50.0,1.7,18.25,90.0,38.58,27.35
2018,11,8,16,30,182.0,37.0,1.7,17.4,54.0,29.11,17.33
2018,11,8,16,45,100.5,22.0,1.75,16.6,30.5,17.58,0.0
2018,11,8,17,0,19.0,7.0,1.8,15.8,7.0,6.67,0.0
2018,11,8,17,15,9.5,3.5,1.85,15.45,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,9,6,45,75.0,10.5,2.25,9.2,13.5,39.59,0.0
2018,11,9,7,0,150.0,21.0,2.2,9.4,27.0,83.92,0.0
2018,11,9,7,15,275.0,34.0,2.25,10.15,63.5,191.21,135.22
2018,11,9,7,30,400.0,47.0,2.3,10.9,100.0,274.88,220.42
2018,11,9,7,45,483.5,55.5,2.35,11.65,144.0,339.48,278.06
2018,11,9,8,0,567.0,64.0,2.4,12.4,188.0,406.43,335.2
2018,11,9,8,15,620.5,70.0,2.4,13.0,233.0,455.55,376.2
2018,11,9,8,30,674.0,76.0,2.4,13.6,278.0,504.65,415.57
2018,11,9,8,45,711.0,80.0,2.45,14.2,320.0,541.03,443.78
2018,11,9,9,0,748.0,84.0,2.5,14.8,362.0,575.97,469.98
2018,11,9,9,15,740.0,95.0,2.4,15.3,393.0,588.92,477.77
2018,11,9,9,30,732.0,106.0,2.3,15.8,424.0,598.81,482.97
2018,11,9,9,45,684.5,128.5,2.25,16.35,442.5,592.75,475.46
2018,11,9,10,0,637.0,151.0,2.2,16.9,461.0,582.96,465.22
2018,11,9,10,15,649.5,155.5,2.1,17.35,485.0,590.48,468.76
2018,11,9,10,30,662.0,160.0,2.0,17.8,509.0,595.36,470.05
2018,11,9,10,45,667.0,163.5,1.85,18.25,525.0,591.93,464.82
2018,11,9,11,0,672.0,167.0,1.7,18.7,541.0,585.94,457.66
2018,11,9,11,15,674.0,169.5,1.65,19.0,550.0,574.67,447.38
2018,11,9,11,30,676.0,172.0,1.6,19.3,559.0,561.03,435.27
2018,11,9,11,45,671.5,174.0,1.5,19.65,559.5,541.08,418.05
2018,11,9,12,0,667.0,176.0,1.4,20.0,560.0,519.23,399.31
2018,11,9,12,15,673.5,172.0,1.3,20.25,556.5,495.41,379.12
2018,11,9,12,30,680.0,168.0,1.2,20.5,553.0,469.39,356.93
2018,11,9,12,45,676.5,163.5,1.15,20.75,539.0,436.59,329.6
2018,11,9,13,0,673.0,159.0,1.1,21.0,525.0,402.48,300.83
2018,11,9,13,15,644.5,158.5,1.05,21.1,498.5,362.26,267.55
2018,11,9,13,30,616.0,158.0,1.0,21.2,472.0,323.08,234.82
2018,11,9,13,45,552.0,159.5,0.9,21.3,429.5,275.97,196.95
2018,11,9,14,0,488.0,161.0,0.8,21.4,387.0,234.95,164.53
2018,11,9,14,15,530.5,147.0,0.75,21.2,376.5,204.06,137.04
2018,11,9,14,30,573.0,133.0,0.7,21.0,366.0,168.69,107.64
2018,11,9,14,45,533.5,126.5,0.6,20.85,326.5,129.06,82.21
2018,11,9,15,0,494.0,120.0,0.5,20.7,287.0,92.87,66.25
2018,11,9,15,15,441.5,109.0,0.5,20.7,243.5,78.51,62.66
2018,11,9,15,30,389.0,98.0,0.5,20.7,200.0,71.93,56.95
2018,11,9,15,45,305.5,83.5,0.7,19.4,154.5,62.33,48.73
2018,11,9,16,0,222.0,69.0,0.9,18.1,109.0,54.44,41.69
2018,11,9,16,15,150.5,51.0,1.0,17.45,74.5,40.91,29.37
2018,11,9,16,30,79.0,33.0,1.1,16.8,40.0,27.0,15.37
2018,11,9,16,45,44.0,19.0,1.25,16.1,22.5,16.41,0.0
2018,11,9,17,0,9.0,5.0,1.4,15.4,5.0,4.77,0.0
2018,11,9,17,15,4.5,2.5,1.5,15.0,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.75,7.9,8.5,7.15,0.0
2018,11,10,7,0,58.0,15.0,1.8,7.8,17.0,38.8,0.0
2018,11,10,7,15,124.0,31.5,1.85,8.3,45.0,111.02,74.91
2018,11,10,7,30,190.0,48.0,1.9,8.8,73.0,174.57,139.86
2018,11,10,7,45,248.0,66.0,1.9,9.3,111.5,228.88,188.65
2018,11,10,8,0,306.0,84.0,1.9,9.8,150.0,285.38,237.75
2018,11,10,8,15,349.5,97.5,1.95,10.3,188.5,330.02,275.85
2018,11,10,8,30,393.0,111.0,2.0,10.8,227.0,375.29,313.32
2018,11,10,8,45,426.0,122.0,2.0,11.25,264.5,411.52,342.36
2018,11,10,9,0,459.0,133.0,2.0,11.7,302.0,447.15,370.12
2018,11,10,9,15,488.0,142.5,1.95,12.35,338.0,477.64,392.67
2018,11,10,9,30,517.0,152.0,1.9,13.0,374.0,506.73,413.54
2018,11,10,9,45,536.0,159.0,1.8,13.6,404.0,525.07,425.49
2018,11,10,10,0,555.0,166.0,1.7,14.2,434.0,541.42,435.66
2018,11,10,10,15,565.0,171.0,1.65,14.8,455.5,547.83,438.29
2018,11,10,10,30,575.0,176.0,1.6,15.4,477.0,552.02,439.22
2018,11,10,10,45,565.5,180.5,1.55,16.0,484.5,541.48,428.94
2018,11,10,11,0,556.0,185.0,1.5,16.6,492.0,529.1,417.41
2018,11,10,11,15,573.0,187.0,1.45,17.0,508.0,527.95,414.72
2018,11,10,11,30,590.0,189.0,1.4,17.4,524.0,524.24,409.87
2018,11,10,11,45,591.5,190.0,1.35,17.8,527.0,508.56,395.97
2018,11,10,12,0,593.0,191.0,1.3,18.2,530.0,490.95,380.57
2018,11,10,12,15,572.0,195.5,1.25,18.35,520.0,463.86,358.25
2018,11,10,12,30,551.0,200.0,1.2,18.5,510.0,436.28,335.43
2018,11,10,12,45,508.5,207.0,1.2,18.65,488.0,401.75,307.52
2018,11,10,13,0,466.0,214.0,1.2,18.8,466.0,368.74,280.7
2018,11,10,13,15,447.0,209.5,1.15,18.85,443.5,335.78,253.48
2018,11,10,13,30,428.0,205.0,1.1,18.9,421.0,303.49,226.6
2018,11,10,13,45,419.0,196.5,1.05,18.95,398.5,273.23,200.97
2018,11,10,14,0,410.0,188.0,1.0,19.0,376.0,241.72,174.5
2018,11,10,14,15,389.0,177.0,0.9,18.8,345.0,206.57,146.39
2018,11,10,14,30,368.0,166.0,0.8,18.6,314.0,172.98,120.97
2018,11,10,14,45,341.5,152.0,0.7,18.4,279.0,138.55,97.68
2018,11,10,15,0,315.0,138.0,0.6,18.2,244.0,106.57,80.65
2018,11,10,15,15,281.0,121.0,0.6,18.2,206.0,90.91,74.02
2018,11,10,15,30,247.0,104.0,0.6,18.2,168.0,79.33,63.93
2018,11,10,15,45,206.5,84.5,0.65,17.4,131.0,65.62,51.95
2018,11,10,16,0,166.0,65.0,0.7,16.6,94.0,51.44,39.31
2018,11,10,16,15,121.0,45.0,0.85,16.15,63.0,36.4,25.62
2018,11,10,16,30,76.0,25.0,1.0,15.7,32.0,20.81,10.32
2018,11,10,16,45,43.5,14.0,1.1,15.25,17.5,13.34,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,2.86,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,63.0,9.0,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,126.0,18.0,2.5,9.0,23.0,69.95,0.0
2018,11,11,7,15,243.5,31.5,2.6,9.8,56.5,173.06,113.56
2018,11,11,7,30,361.0,45.0,2.7,10.6,90.0,250.64,199.9
2018,11,11,7,45,448.0,54.0,2.8,11.35,133.0,315.75,258.7
2018,11,11,8,0,535.0,63.0,2.9,12.1,176.0,383.57,317.2
2018,11,11,8,15,591.0,69.0,3.05,12.8,220.0,433.01,359.18
2018,11,11,8,30,647.0,75.0,3.2,13.5,264.0,482.59,399.8
2018,11,11,8,45,689.0,79.0,3.35,14.15,306.5,521.23,430.52
2018,11,11,9,0,731.0,83.0,3.5,14.8,349.0,558.66,459.37
2018,11,11,9,15,750.0,88.5,3.45,15.35,385.5,581.97,475.99
2018,11,11,9,30,769.0,94.0,3.4,15.9,422.0,602.89,490.29
2018,11,11,9,45,775.0,101.5,3.35,16.5,452.0,615.24,497.46
2018,11,11,10,0,781.0,109.0,3.3,17.1,482.0,624.69,502.21
2018,11,11,10,15,796.0,110.5,3.2,17.5,507.5,630.32,504.36
2018,11,11,10,30,811.0,112.0,3.1,17.9,533.0,632.99,504.14
2018,11,11,10,45,823.5,112.5,2.95,18.35,552.0,628.78,498.44
2018,11,11,11,0,836.0,113.0,2.8,18.8,571.0,623.1,491.52
2018,11,11,11,15,783.0,124.5,2.75,19.1,559.5,588.06,462.85
2018,11,11,11,30,730.0,136.0,2.7,19.4,548.0,551.19,432.92
2018,11,11,11,45,672.5,151.5,2.6,19.7,532.0,515.34,403.43
2018,11,11,12,0,615.0,167.0,2.5,20.0,516.0,479.73,374.07
2018,11,11,12,15,644.5,155.5,2.5,20.15,518.0,461.53,358.42
2018,11,11,12,30,674.0,144.0,2.5,20.3,520.0,439.94,339.53
2018,11,11,12,45,714.0,128.0,2.5,20.45,518.0,415.04,317.38
2018,11,11,13,0,754.0,112.0,2.5,20.6,516.0,385.92,291.09
2018,11,11,13,15,754.0,106.0,2.45,20.65,497.5,347.99,257.74
2018,11,11,13,30,754.0,100.0,2.4,20.7,479.0,308.62,222.7
2018,11,11,13,45,777.5,98.5,2.35,20.75,470.5,277.74,193.16
2018,11,11,14,0,801.0,97.0,2.3,20.8,462.0,243.42,160.89
2018,11,11,14,15,780.0,93.5,2.2,20.7,427.5,196.91,121.96
2018,11,11,14,30,759.0,90.0,2.1,20.6,393.0,151.4,86.95
2018,11,11,14,45,730.0,85.5,2.0,20.45,353.5,105.8,58.15
2018,11,11,15,0,701.0,81.0,1.9,20.3,314.0,62.48,48.98
2018,11,11,15,15,657.5,76.0,1.9,20.3,271.0,54.14,41.77
2018,11,11,15,30,614.0,71.0,1.9,20.3,228.0,52.33,40.12
2018,11,11,15,45,537.0,63.5,1.55,18.9,182.0,48.27,36.6
2018,11,11,16,0,460.0,56.0,1.2,17.5,136.0,44.2,32.86
2018,11,11,16,15,343.5,44.5,1.25,16.95,94.0,36.1,25.18
2018,11,11,16,30,227.0,33.0,1.3,16.4,52.0,26.05,13.81
2018,11,11,16,45,132.5,20.0,1.35,15.85,29.5,19.06,0.0
2018,11,11,17,0,38.0,7.0,1.4,15.3,7.0,6.67,0.0
2018,11,11,17,15,19.0,3.5,1.45,15.05,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,6,45,63.0,9.0,3.0,7.85,11.0,0.0,0.0
2018,11,12,7,0,126.0,18.0,3.0,8.0,22.0,69.52,0.0
2018,11,12,7,15,240.5,31.0,3.05,8.75,54.5,169.1,105.39
2018,11,12,7,30,355.0,44.0,3.1,9.5,87.0,245.22,195.64
2018,11,12,7,45,433.5,54.0,3.15,10.2,128.5,306.46,251.98
2018,11,12,8,0,512.0,64.0,3.2,10.9,170.0,370.15,307.6
2018,11,12,8,15,564.5,71.5,3.2,11.55,213.5,418.67,349.07
2018,11,12,8,30,617.0,79.0,3.2,12.2,257.0,467.26,389.04
2018,11,12,8,45,652.0,85.0,3.2,12.85,297.5,503.47,417.73
2018,11,12,9,0,687.0,91.0,3.2,13.5,338.0,538.33,444.37
2018,11,12,9,15,702.0,98.0,3.15,14.15,373.0,560.29,459.89
2018,11,12,9,30,717.0,105.0,3.1,14.8,408.0,579.89,473.11
2018,11,12,9,45,713.0,115.0,3.0,15.45,434.5,588.3,477.02
2018,11,12,10,0,709.0,125.0,2.9,16.1,461.0,593.89,478.62
2018,11,12,10,15,723.5,128.0,2.8,16.6,486.0,600.93,481.74
2018,11,12,10,30,738.0,131.0,2.7,17.1,511.0,605.17,482.57
2018,11,12,10,45,748.0,132.5,2.55,17.6,528.5,602.25,477.74
2018,11,12,11,0,758.0,134.0,2.4,18.1,546.0,596.48,470.7
2018,11,12,11,15,764.0,135.0,2.3,18.55,556.5,585.03,459.62
2018,11,12,11,30,770.0,136.0,2.2,19.0,567.0,570.85,446.39
2018,11,12,11,45,773.0,135.0,2.1,19.45,569.5,550.4,428.38
2018,11,12,12,0,776.0,134.0,2.0,19.9,572.0,527.48,408.34
2018,11,12,12,15,764.5,136.5,1.9,20.2,564.5,498.6,383.77
2018,11,12,12,30,753.0,139.0,1.8,20.5,557.0,468.23,357.8
2018,11,12,12,45,728.5,143.0,1.7,20.75,539.5,432.64,327.72
2018,11,12,13,0,704.0,147.0,1.6,21.0,522.0,396.92,297.25
2018,11,12,13,15,693.5,144.0,1.5,21.15,501.5,359.77,265.28
2018,11,12,13,30,683.0,141.0,1.4,21.3,481.0,322.09,232.55
2018,11,12,13,45,668.5,136.5,1.3,21.4,454.5,281.77,197.81
2018,11,12,14,0,654.0,132.0,1.2,21.5,428.0,241.71,163.6
2018,11,12,14,15,631.0,126.0,1.1,21.35,394.5,199.48,129.34
2018,11,12,14,30,608.0,120.0,1.0,21.2,361.0,158.78,98.82
2018,11,12,14,45,577.0,113.0,0.9,21.05,323.5,118.5,73.67
2018,11,12,15,0,546.0,106.0,0.8,20.9,286.0,79.02,63.04
2018,11,12,15,15,501.5,97.0,0.8,20.9,245.0,70.1,55.43
2018,11,12,15,30,457.0,88.0,0.8,20.9,204.0,64.82,50.77
2018,11,12,15,45,395.5,75.5,0.8,19.8,162.0,56.61,43.64
2018,11,12,16,0,334.0,63.0,0.8,18.7,120.0,48.13,36.03
2018,11,12,16,15,251.5,48.0,0.8,18.3,83.5,37.29,25.97
2018,11,12,16,30,169.0,33.0,0.8,17.9,47.0,26.07,13.19
2018,11,12,16,45,97.0,19.0,0.8,17.5,26.0,18.11,0.0
2018,11,12,17,0,25.0,5.0,0.8,17.1,5.0,4.77,0.0
2018,11,12,17,15,12.5,2.5,0.8,16.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,4.5,2.2,9.3,5.0,0.0,0.0
2018,11,13,7,0,21.0,9.0,2.2,9.3,10.0,17.23,0.0
2018,11,13,7,15,10.5,23.5,2.3,9.65,24.0,30.85,13.43
2018,11,13,7,30,0.0,38.0,2.4,10.0,38.0,38.96,26.59
2018,11,13,7,45,4.0,54.5,2.45,10.4,55.5,57.9,43.62
2018,11,13,8,0,8.0,71.0,2.5,10.8,73.0,76.54,60.1
2018,11,13,8,15,11.0,83.0,2.5,11.25,86.0,89.13,71.18
2018,11,13,8,30,14.0,95.0,2.5,11.7,99.0,102.03,82.29
2018,11,13,8,45,14.5,110.5,2.5,12.2,115.0,117.55,95.32
2018,11,13,9,0,15.0,126.0,2.5,12.7,131.0,132.94,108.0
2018,11,13,9,15,77.0,147.5,2.5,13.3,179.0,199.7,164.36
2018,11,13,9,30,139.0,169.0,2.5,13.9,227.0,268.43,220.81
2018,11,13,9,45,112.5,170.0,2.5,14.5,219.0,250.39,204.64
2018,11,13,10,0,86.0,171.0,2.5,15.1,211.0,224.75,182.62
2018,11,13,10,15,51.0,175.0,2.5,15.45,199.0,205.14,165.51
2018,11,13,10,30,16.0,179.0,2.5,15.8,187.0,180.48,144.34
2018,11,13,10,45,19.0,189.5,2.45,16.15,199.5,191.56,153.01
2018,11,13,11,0,22.0,200.0,2.4,16.5,212.0,202.4,161.35
2018,11,13,11,15,54.5,220.0,2.3,16.6,250.0,243.24,194.18
2018,11,13,11,30,87.0,240.0,2.2,16.7,288.0,277.55,221.18
2018,11,13,11,45,65.5,228.0,2.1,16.85,264.5,250.55,199.05
2018,11,13,12,0,44.0,216.0,2.0,17.0,241.0,224.87,178.25
2018,11,13,12,15,40.5,212.5,1.9,17.0,235.0,216.94,171.81
2018,11,13,12,30,37.0,209.0,1.8,17.0,229.0,209.18,165.48
2018,11,13,12,45,99.5,214.5,1.7,17.05,267.5,236.34,186.47
2018,11,13,13,0,162.0,220.0,1.6,17.1,306.0,257.88,202.0
2018,11,13,13,15,271.5,203.0,1.5,17.05,340.5,268.96,207.61
2018,11,13,13,30,381.0,186.0,1.4,17.0,375.0,271.69,205.16
2018,11,13,13,45,368.0,176.5,1.3,16.95,350.5,240.81,178.85
2018,11,13,14,0,355.0,167.0,1.2,16.9,326.0,210.57,153.43
2018,11,13,14,15,322.0,157.0,1.15,16.6,293.0,177.6,127.52
2018,11,13,14,30,289.0,147.0,1.1,16.3,260.0,147.4,105.16
2018,11,13,14,45,327.5,128.0,1.05,16.0,244.0,117.73,82.97
2018,11,13,15,0,366.0,109.0,1.0,15.7,228.0,78.76,64.18
2018,11,13,15,15,349.0,96.0,1.0,15.7,197.0,69.07,55.73
2018,11,13,15,30,332.0,83.0,1.0,15.7,166.0,60.81,48.35
2018,11,13,15,45,290.0,70.0,1.1,15.0,132.5,52.2,40.63
2018,11,13,16,0,248.0,57.0,1.2,14.3,99.0,43.29,32.44
2018,11,13,16,15,183.0,43.5,1.25,14.05,69.0,33.62,23.24
2018,11,13,16,30,118.0,30.0,1.3,13.8,39.0,24.64,11.84
2018,11,13,16,45,62.0,17.0,1.3,13.5,21.5,16.2,0.0
2018,11,13,17,0,6.0,4.0,1.3,13.2,4.0,0.0,0.0
2018,11,13,17,15,3.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,2.1,6.9,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,2.1,6.9,15.0,37.33,0.0
2018,11,14,7,15,136.0,29.0,2.1,7.6,42.0,116.41,59.68
2018,11,14,7,30,211.0,45.0,2.1,8.3,69.0,178.91,140.95
2018,11,14,7,45,271.0,60.5,2.15,8.95,105.5,230.44,188.92
2018,11,14,8,0,331.0,76.0,2.2,9.6,142.0,284.65,236.63
2018,11,14,8,15,378.0,88.5,2.2,10.2,181.0,329.98,275.66
2018,11,14,8,30,425.0,101.0,2.2,10.8,220.0,376.09,314.04
2018,11,14,8,45,461.5,112.0,2.25,11.35,259.0,414.51,345.15
2018,11,14,9,0,498.0,123.0,2.3,11.9,298.0,452.36,374.91
2018,11,14,9,15,526.0,131.0,2.2,12.55,333.0,480.67,395.8
2018,11,14,9,30,554.0,139.0,2.1,13.2,368.0,507.51,414.94
2018,11,14,9,45,568.0,145.0,2.05,13.85,395.0,521.73,423.96
2018,11,14,10,0,582.0,151.0,2.0,14.5,422.0,533.91,431.22
2018,11,14,10,15,593.0,155.5,2.0,15.2,444.0,540.45,434.14
2018,11,14,10,30,604.0,160.0,2.0,15.9,466.0,544.72,435.25
2018,11,14,10,45,605.0,161.5,2.0,16.6,477.0,537.55,427.67
2018,11,14,11,0,606.0,163.0,2.0,17.3,488.0,531.3,420.72
2018,11,14,11,15,569.5,173.5,1.9,17.75,483.0,504.64,398.15
2018,11,14,11,30,533.0,184.0,1.8,18.2,478.0,480.1,377.28
2018,11,14,11,45,518.5,188.5,1.75,18.65,475.5,460.9,360.73
2018,11,14,12,0,504.0,193.0,1.7,19.1,473.0,440.66,343.29
2018,11,14,12,15,573.5,178.5,1.65,19.4,494.5,441.47,341.74
2018,11,14,12,30,643.0,164.0,1.6,19.7,516.0,438.77,336.63
2018,11,14,12,45,612.5,169.0,1.55,19.95,498.0,403.54,307.16
2018,11,14,13,0,582.0,174.0,1.5,20.2,480.0,370.68,279.46
2018,11,14,13,15,569.5,170.5,1.4,20.25,460.5,337.13,250.85
2018,11,14,13,30,557.0,167.0,1.3,20.3,441.0,303.41,221.86
2018,11,14,13,45,538.5,161.5,1.25,20.4,414.5,266.57,190.65
2018,11,14,14,0,520.0,156.0,1.2,20.5,388.0,230.49,160.41
2018,11,14,14,15,496.0,148.5,1.1,20.25,356.5,192.91,130.4
2018,11,14,14,30,472.0,141.0,1.0,20.0,325.0,157.02,103.83
2018,11,14,14,45,435.5,131.0,0.95,19.75,287.5,120.36,80.83
2018,11,14,15,0,399.0,121.0,0.9,19.5,250.0,87.02,70.31
2018,11,14,15,15,355.0,107.5,0.9,19.5,210.5,77.95,62.53
2018,11,14,15,30,311.0,94.0,0.9,19.5,171.0,69.38,54.98
2018,11,14,15,45,264.5,78.0,1.0,18.35,134.5,61.09,47.73
2018,11,14,16,0,218.0,62.0,1.1,17.2,98.0,49.28,37.16
2018,11,14,16,15,160.5,44.5,1.2,16.65,66.5,35.99,24.88
2018,11,14,16,30,103.0,27.0,1.3,16.1,35.0,22.31,9.45
2018,11,14,16,45,58.0,15.0,1.4,15.6,19.0,14.3,0.0
2018,11,14,17,0,13.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.5,14.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,15,6,45,17.0,4.5,2.15,7.35,5.0,0.0,0.0
2018,11,15,7,0,34.0,9.0,2.2,7.3,10.0,22.37,0.0
2018,11,15,7,15,87.0,24.5,2.2,7.9,33.0,78.8,33.02
2018,11,15,7,30,140.0,40.0,2.2,8.5,56.0,128.62,99.65
2018,11,15,7,45,194.5,59.0,2.25,9.05,91.5,181.06,147.76
2018,11,15,8,0,249.0,78.0,2.3,9.6,127.0,234.99,195.22
2018,11,15,8,15,283.5,93.5,2.35,10.15,162.0,274.67,229.76
2018,11,15,8,30,318.0,109.0,2.4,10.7,197.0,314.89,263.76
2018,11,15,8,45,361.0,122.0,2.45,11.2,236.5,365.86,305.56
2018,11,15,9,0,404.0,135.0,2.5,11.7,276.0,408.13,339.39
2018,11,15,9,15,422.0,143.5,2.45,12.25,304.5,429.75,355.59
2018,11,15,9,30,440.0,152.0,2.4,12.8,333.0,450.05,370.39
2018,11,15,9,45,448.5,158.5,2.3,13.4,354.5,460.84,377.14
2018,11,15,10,0,457.0,165.0,2.2,14.0,376.0,469.94,382.39
2018,11,15,10,15,499.5,168.0,2.2,14.6,410.0,494.39,399.97
2018,11,15,10,30,542.0,171.0,2.2,15.2,444.0,516.59,415.35
2018,11,15,10,45,550.5,174.5,2.2,15.8,460.0,516.43,413.2
2018,11,15,11,0,559.0,178.0,2.2,16.4,476.0,514.11,409.46
2018,11,15,11,15,578.0,178.0,2.15,16.8,491.0,512.04,406.05
2018,11,15,11,30,597.0,178.0,2.1,17.2,506.0,507.4,400.52
2018,11,15,11,45,608.0,176.5,2.0,17.6,511.5,494.44,388.36
2018,11,15,12,0,619.0,175.0,1.9,18.0,517.0,479.15,374.26
2018,11,15,12,15,601.5,179.5,1.85,18.2,509.0,453.76,352.72
2018,11,15,12,30,584.0,184.0,1.8,18.4,501.0,427.58,330.42
2018,11,15,12,45,548.0,190.5,1.7,18.6,482.5,395.21,303.23
2018,11,15,13,0,512.0,197.0,1.6,18.8,464.0,363.78,276.74
2018,11,15,13,15,490.0,193.5,1.55,18.85,441.0,329.59,248.14
2018,11,15,13,30,468.0,190.0,1.5,18.9,418.0,296.18,220.03
2018,11,15,13,45,452.5,182.0,1.45,19.0,392.5,261.58,190.8
2018,11,15,14,0,437.0,174.0,1.4,19.1,367.0,227.69,162.45
2018,11,15,14,15,418.0,164.0,1.3,18.85,337.5,192.54,134.31
2018,11,15,14,30,399.0,154.0,1.2,18.6,308.0,158.77,109.08
2018,11,15,14,45,357.5,141.5,1.05,18.35,269.0,127.19,89.59
2018,11,15,15,0,316.0,129.0,0.9,18.1,230.0,96.26,78.69
2018,11,15,15,15,286.0,113.0,0.9,18.1,195.0,85.56,69.46
2018,11,15,15,30,256.0,97.0,0.9,18.1,160.0,74.52,59.73
2018,11,15,15,45,225.5,79.5,0.9,16.9,127.0,62.07,48.83
2018,11,15,16,0,195.0,62.0,0.9,15.7,94.0,49.22,37.31
2018,11,15,16,15,140.5,44.0,0.9,15.4,63.0,35.58,24.58
2018,11,15,16,30,86.0,26.0,0.9,15.1,32.0,21.51,8.31
2018,11,15,16,45,48.0,14.5,0.85,14.8,17.5,13.82,0.0
2018,11,15,17,0,10.0,3.0,0.8,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.8,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,45,29.5,6.0,2.25,7.0,6.5,0.0,0.0
2018,11,16,7,0,59.0,12.0,2.2,7.1,13.0,35.18,0.0
2018,11,16,7,15,140.0,26.5,2.25,7.75,39.0,111.75,38.76
2018,11,16,7,30,221.0,41.0,2.3,8.4,65.0,177.21,137.59
2018,11,16,7,45,295.5,54.5,2.35,9.1,102.5,233.16,190.41
2018,11,16,8,0,370.0,68.0,2.4,9.8,140.0,292.77,242.88
2018,11,16,8,15,416.0,79.0,2.35,10.35,178.0,336.44,280.79
2018,11,16,8,30,462.0,90.0,2.3,10.9,216.0,380.82,317.94
2018,11,16,8,45,510.0,97.5,2.3,11.45,256.5,422.32,351.71
2018,11,16,9,0,558.0,105.0,2.3,12.0,297.0,466.67,386.62
2018,11,16,9,15,562.5,116.0,2.25,12.65,327.5,481.93,397.16
2018,11,16,9,30,567.0,127.0,2.2,13.3,358.0,498.18,408.11
2018,11,16,9,45,529.5,146.0,2.2,13.9,374.5,495.3,403.61
2018,11,16,10,0,492.0,165.0,2.2,14.5,391.0,489.75,397.06
2018,11,16,10,15,513.5,170.0,2.15,15.05,416.5,503.28,405.86
2018,11,16,10,30,535.0,175.0,2.1,15.6,442.0,514.68,412.69
2018,11,16,10,45,551.5,177.5,2.05,16.1,461.0,518.25,413.49
2018,11,16,11,0,568.0,180.0,2.0,16.6,480.0,519.5,412.45
2018,11,16,11,15,575.0,181.5,1.9,16.95,490.0,511.98,404.68
2018,11,16,11,30,582.0,183.0,1.8,17.3,500.0,502.29,395.22
2018,11,16,11,45,586.5,182.5,1.7,17.65,503.0,487.21,381.58
2018,11,16,12,0,591.0,182.0,1.6,18.0,506.0,470.13,366.28
2018,11,16,12,15,600.5,177.0,1.55,18.25,503.5,449.24,348.22
2018,11,16,12,30,610.0,172.0,1.5,18.5,501.0,426.24,328.2
2018,11,16,12,45,626.5,162.5,1.45,18.75,493.5,401.71,306.51
2018,11,16,13,0,643.0,153.0,1.4,19.0,486.0,372.61,280.78
2018,11,16,13,15,632.5,149.0,1.35,19.15,466.5,337.25,250.27
2018,11,16,13,30,622.0,145.0,1.3,19.3,447.0,301.51,219.18
2018,11,16,13,45,606.0,140.5,1.25,19.45,421.0,263.84,186.69
2018,11,16,14,0,590.0,136.0,1.2,19.6,395.0,225.22,153.88
2018,11,16,14,15,566.5,130.0,1.05,19.5,363.5,186.18,122.36
2018,11,16,14,30,543.0,124.0,0.9,19.4,332.0,148.62,94.64
2018,11,16,14,45,512.0,116.0,0.8,19.3,296.0,110.81,71.65
2018,11,16,15,0,481.0,108.0,0.7,19.2,260.0,77.11,61.83
2018,11,16,15,15,437.0,97.5,0.7,19.2,221.0,70.83,56.43
2018,11,16,15,30,393.0,87.0,0.7,19.2,182.0,64.38,50.69
2018,11,16,15,45,335.0,73.5,0.6,18.35,143.0,55.34,42.7
2018,11,16,16,0,277.0,60.0,0.5,17.5,104.0,46.0,34.23
2018,11,16,16,15,202.5,44.0,0.45,17.2,70.5,34.26,23.21
2018,11,16,16,30,128.0,28.0,0.4,16.9,37.0,22.11,7.85
2018,11,16,16,45,72.0,15.5,0.4,16.65,20.0,14.77,0.0
2018,11,16,17,0,16.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.45,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,17,6,45,26.5,5.0,1.7,7.95,5.5,0.0,0.0
2018,11,17,7,0,53.0,10.0,1.7,7.9,11.0,30.69,0.0
2018,11,17,7,15,136.0,25.0,1.7,8.4,37.0,106.52,24.13
2018,11,17,7,30,219.0,40.0,1.7,8.9,63.0,174.5,133.79
2018,11,17,7,45,296.5,53.5,1.65,9.35,100.5,231.52,187.98
2018,11,17,8,0,374.0,67.0,1.6,9.8,138.0,292.4,241.33
2018,11,17,8,15,430.5,77.0,1.55,10.25,178.0,340.4,282.59
2018,11,17,8,30,487.0,87.0,1.5,10.7,218.0,389.57,323.38
2018,11,17,8,45,529.0,94.0,1.45,11.2,257.0,430.07,355.72
2018,11,17,9,0,571.0,101.0,1.4,11.7,296.0,468.1,385.06
2018,11,17,9,15,615.0,103.0,1.3,12.4,333.5,500.78,408.89
2018,11,17,9,30,659.0,105.0,1.2,13.1,371.0,531.77,430.58
2018,11,17,9,45,693.5,103.5,1.1,13.85,402.0,551.15,442.74
2018,11,17,10,0,728.0,102.0,1.0,14.6,433.0,568.1,452.7
2018,11,17,10,15,756.0,101.0,0.95,15.1,461.0,579.01,458.6
2018,11,17,10,30,784.0,100.0,0.9,15.6,489.0,585.8,461.32
2018,11,17,10,45,793.0,101.0,0.8,16.1,506.0,582.1,455.6
2018,11,17,11,0,802.0,102.0,0.7,16.6,523.0,575.49,447.71
2018,11,17,11,15,807.0,102.5,0.65,16.9,533.0,563.21,436.4
2018,11,17,11,30,812.0,103.0,0.6,17.2,543.0,548.15,422.96
2018,11,17,11,45,813.5,103.5,0.55,17.5,545.5,528.53,406.0
2018,11,17,12,0,815.0,104.0,0.5,17.8,548.0,506.39,386.96
2018,11,17,12,15,789.0,112.0,0.5,17.95,538.5,475.15,361.6
2018,11,17,12,30,763.0,120.0,0.5,18.1,529.0,443.85,335.88
2018,11,17,12,45,709.5,133.5,0.55,18.2,507.0,406.2,305.66
2018,11,17,13,0,656.0,147.0,0.6,18.3,485.0,370.21,276.43
2018,11,17,13,15,645.5,144.0,0.65,18.3,466.0,335.38,247.16
2018,11,17,13,30,635.0,141.0,0.7,18.3,447.0,300.12,217.04
2018,11,17,13,45,620.0,136.0,0.8,18.25,421.0,261.8,184.58
2018,11,17,14,0,605.0,131.0,0.9,18.2,395.0,223.87,152.62
2018,11,17,14,15,582.0,125.0,0.95,18.0,363.5,184.49,120.99
2018,11,17,14,30,559.0,119.0,1.0,17.8,332.0,145.15,91.97
2018,11,17,14,45,527.5,112.0,1.05,17.6,296.5,107.48,69.43
2018,11,17,15,0,496.0,105.0,1.1,17.4,261.0,75.05,60.54
2018,11,17,15,15,451.0,95.5,1.1,17.4,222.0,69.47,55.67
2018,11,17,15,30,406.0,86.0,1.1,17.4,183.0,63.74,50.51
2018,11,17,15,45,345.5,73.0,1.15,16.05,144.0,55.06,42.84
2018,11,17,16,0,285.0,60.0,1.2,14.7,105.0,46.09,34.66
2018,11,17,16,15,207.0,44.5,1.35,14.0,71.5,34.75,23.82
2018,11,17,16,30,129.0,29.0,1.5,13.3,38.0,22.99,7.65
2018,11,17,16,45,72.0,16.5,1.6,12.6,21.0,15.73,0.0
2018,11,17,17,0,15.0,4.0,1.7,11.9,4.0,0.0,0.0
