Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,0,369.0,131.0,1.7,14.3,269.0,355.92,290.56
2018,12,18,10,15,405.0,135.5,1.65,14.55,297.0,377.38,307.11
2018,12,18,10,30,441.0,140.0,1.6,14.8,325.0,397.23,321.7
2018,12,18,10,45,565.5,121.0,1.55,15.05,369.5,441.37,355.38
2018,12,18,11,0,690.0,102.0,1.5,15.3,414.0,478.47,382.53
2018,12,18,11,15,753.5,90.5,1.45,15.5,439.5,486.6,386.77
2018,12,18,11,30,817.0,79.0,1.4,15.7,465.0,491.37,388.17
2018,12,18,11,45,819.5,78.5,1.4,15.85,469.5,473.87,372.58
2018,12,18,12,0,822.0,78.0,1.4,16.0,474.0,453.84,354.85
2018,12,18,12,15,824.5,77.0,1.4,16.1,472.5,430.83,334.49
2018,12,18,12,30,827.0,76.0,1.4,16.2,471.0,405.43,311.79
2018,12,18,12,45,824.5,74.5,1.4,16.3,462.0,375.4,285.03
2018,12,18,13,0,822.0,73.0,1.4,16.4,453.0,343.51,256.24
2018,12,18,13,15,678.0,99.5,1.45,16.45,405.5,291.53,214.8
2018,12,18,13,30,534.0,126.0,1.5,16.5,358.0,248.36,181.4
2018,12,18,13,45,366.0,139.0,1.5,16.5,294.0,198.21,144.67
2018,12,18,14,0,198.0,152.0,1.5,16.5,230.0,165.28,123.64
2018,12,18,14,15,116.5,138.0,1.5,16.4,183.0,132.11,99.97
2018,12,18,14,30,35.0,124.0,1.5,16.3,136.0,109.56,85.26
2018,12,18,14,45,129.0,111.5,1.5,16.15,149.0,96.27,72.49
2018,12,18,15,0,223.0,99.0,1.5,16.0,162.0,75.74,61.5
2018,12,18,15,15,337.5,77.5,1.5,16.0,157.5,56.64,44.61
2018,12,18,15,30,452.0,56.0,1.5,16.0,153.0,41.46,31.05
2018,12,18,15,45,437.0,47.5,1.3,15.15,125.0,36.02,26.08
2018,12,18,16,0,422.0,39.0,1.1,14.3,97.0,30.39,20.75
2018,12,18,16,15,326.0,30.0,1.15,13.95,65.5,24.0,13.84
2018,12,18,16,30,230.0,21.0,1.2,13.6,34.0,17.37,0.0
2018,12,18,16,45,115.0,10.5,1.25,13.3,17.0,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,7,15,45.0,4.0,1.0,11.35,5.0,0.0,0.0
2018,12,19,7,30,90.0,8.0,1.0,11.6,10.0,41.95,0.0
2018,12,19,7,45,59.0,9.5,0.95,11.9,12.0,44.33,8.56
2018,12,19,8,0,28.0,11.0,0.9,12.2,14.0,28.48,17.08
2018,12,19,8,15,14.0,15.5,0.95,12.55,17.0,20.99,12.05
2018,12,19,8,30,0.0,20.0,1.0,12.9,20.0,18.54,10.17
2018,12,19,8,45,2.0,32.0,1.1,13.3,32.5,30.69,20.71
2018,12,19,9,0,4.0,44.0,1.2,13.7,45.0,42.93,31.27
2018,12,19,9,15,4.0,60.0,1.3,14.05,61.0,57.96,44.09
2018,12,19,9,30,4.0,76.0,1.4,14.4,77.0,73.77,57.43
2018,12,19,9,45,2.0,84.5,1.45,14.8,85.0,80.8,63.18
2018,12,19,10,0,0.0,93.0,1.5,15.2,93.0,87.78,68.84
2018,12,19,10,15,0.0,85.5,1.6,15.45,85.5,80.03,62.19
2018,12,19,10,30,0.0,78.0,1.7,15.7,78.0,72.63,55.85
2018,12,19,10,45,49.0,101.0,1.75,15.95,123.0,123.69,98.86
2018,12,19,11,0,98.0,124.0,1.8,16.2,168.0,175.96,141.84
2018,12,19,11,15,101.0,143.5,1.8,16.4,190.0,194.44,156.24
2018,12,19,11,30,104.0,163.0,1.8,16.6,212.0,211.94,169.81
2018,12,19,11,45,68.5,174.5,1.8,16.75,207.0,198.83,158.6
2018,12,19,12,0,33.0,186.0,1.8,16.9,202.0,190.77,151.77
2018,12,19,12,15,33.0,185.5,1.8,17.0,201.5,187.89,149.28
2018,12,19,12,30,33.0,185.0,1.8,17.1,201.0,184.91,146.71
2018,12,19,12,45,24.0,173.5,1.75,17.15,185.0,168.48,133.41
2018,12,19,13,0,15.0,162.0,1.7,17.2,169.0,153.57,121.44
2018,12,19,13,15,76.0,161.0,1.65,17.2,194.0,168.47,132.05
2018,12,19,13,30,137.0,160.0,1.6,17.2,219.0,177.76,137.26
2018,12,19,13,45,137.5,153.5,1.5,17.15,210.0,164.56,125.83
2018,12,19,14,0,138.0,147.0,1.4,17.1,201.0,151.04,114.33
2018,12,19,14,15,159.5,133.5,1.3,17.0,191.5,134.65,99.91
2018,12,19,14,30,181.0,120.0,1.2,16.9,182.0,112.52,81.6
2018,12,19,14,45,372.0,93.5,1.1,16.75,204.5,84.44,56.1
2018,12,19,15,0,563.0,67.0,1.0,16.6,227.0,47.06,36.15
2018,12,19,15,15,601.5,57.5,1.0,16.6,206.5,41.1,30.85
2018,12,19,15,30,640.0,48.0,1.0,16.6,186.0,38.23,28.16
2018,12,19,15,45,574.0,43.0,0.9,15.9,147.0,35.24,25.34
2018,12,19,16,0,508.0,38.0,0.8,15.2,108.0,29.52,19.94
2018,12,19,16,15,361.5,30.0,0.8,14.95,71.0,23.97,13.85
2018,12,19,16,30,215.0,22.0,0.8,14.7,34.0,18.31,0.0
2018,12,19,16,45,107.5,11.0,0.8,14.5,17.0,10.48,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,20,7,15,24.5,4.0,2.3,8.8,4.5,0.0,0.0
2018,12,20,7,30,49.0,8.0,2.3,8.9,9.0,26.26,0.0
2018,12,20,7,45,29.0,16.0,2.3,8.95,17.0,31.69,2.81
2018,12,20,8,0,9.0,24.0,2.3,9.0,25.0,27.79,16.66
2018,12,20,8,15,18.0,36.5,2.25,9.2,39.5,45.66,33.07
2018,12,20,8,30,27.0,49.0,2.2,9.4,54.0,63.41,48.94
2018,12,20,8,45,19.5,46.5,2.2,9.55,50.5,55.38,42.47
2018,12,20,9,0,12.0,44.0,2.2,9.7,47.0,48.39,36.58
2018,12,20,9,15,6.0,52.5,2.1,9.9,54.0,51.96,39.66
2018,12,20,9,30,0.0,61.0,2.0,10.1,61.0,56.73,43.69
2018,12,20,9,45,0.0,80.0,1.95,10.35,80.0,75.19,59.5
2018,12,20,10,0,0.0,99.0,1.9,10.6,99.0,93.83,75.28
2018,12,20,10,15,3.5,114.5,1.8,10.8,116.0,110.75,89.5
2018,12,20,10,30,7.0,130.0,1.7,11.0,133.0,127.52,103.45
2018,12,20,10,45,12.5,145.0,1.6,11.15,150.5,144.64,117.6
2018,12,20,11,0,18.0,160.0,1.5,11.3,168.0,161.45,131.35
2018,12,20,11,15,14.5,161.5,1.45,11.45,168.0,160.09,129.89
2018,12,20,11,30,11.0,163.0,1.4,11.6,168.0,158.85,128.64
2018,12,20,11,45,10.5,165.5,1.4,11.7,170.5,160.11,129.54
2018,12,20,12,0,10.0,168.0,1.4,11.8,173.0,161.35,130.44
2018,12,20,12,15,7.5,162.5,1.4,11.85,166.0,154.27,124.54
2018,12,20,12,30,5.0,157.0,1.4,11.9,159.0,147.41,118.87
2018,12,20,12,45,3.0,150.5,1.45,12.0,151.5,140.04,112.81
2018,12,20,13,0,1.0,144.0,1.5,12.1,144.0,132.87,106.93
2018,12,20,13,15,2.0,145.0,1.5,12.1,145.5,133.41,107.46
2018,12,20,13,30,3.0,146.0,1.5,12.1,147.0,133.71,107.77
2018,12,20,13,45,1.5,133.5,1.5,12.15,134.0,121.64,97.83
2018,12,20,14,0,0.0,121.0,1.5,12.2,121.0,109.82,88.09
2018,12,20,14,15,15.0,120.5,1.5,12.1,125.5,110.43,88.1
2018,12,20,14,30,30.0,120.0,1.5,12.0,130.0,106.37,84.23
2018,12,20,14,45,27.5,111.0,1.5,11.95,119.5,95.74,75.8
2018,12,20,15,0,25.0,102.0,1.5,11.9,109.0,85.63,71.31
2018,12,20,15,15,14.5,84.5,1.5,11.9,88.5,74.62,61.4
2018,12,20,15,30,4.0,67.0,1.5,11.9,68.0,59.97,48.11
2018,12,20,15,45,2.5,53.5,1.4,11.6,54.0,48.26,37.35
2018,12,20,16,0,1.0,40.0,1.3,11.3,40.0,36.43,26.35
2018,12,20,16,15,5.5,27.0,1.3,11.2,27.5,24.89,14.95
2018,12,20,16,30,10.0,14.0,1.3,11.1,15.0,13.17,0.0
2018,12,20,16,45,10.0,7.5,1.3,11.0,8.0,7.15,0.0
2018,12,20,17,0,10.0,1.0,1.3,10.9,1.0,0.0,0.0
2018,12,20,17,15,5.0,0.5,1.3,10.85,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,1.3,11.55,8.5,0.0,0.0
2018,12,21,7,30,154.0,14.0,1.4,11.7,17.0,71.77,0.0
2018,12,21,7,45,290.0,22.0,1.5,11.85,45.0,159.8,25.81
2018,12,21,8,0,426.0,30.0,1.6,12.0,73.0,244.21,181.47
2018,12,21,8,15,302.0,27.0,1.7,12.2,64.5,190.62,151.2
2018,12,21,8,30,178.0,24.0,1.8,12.4,56.0,129.51,104.17
2018,12,21,8,45,89.0,30.0,1.85,12.6,46.0,81.69,64.78
2018,12,21,9,0,0.0,36.0,1.9,12.8,36.0,33.42,23.13
2018,12,21,9,15,0.0,46.0,1.95,13.0,46.0,42.73,31.19
2018,12,21,9,30,0.0,56.0,2.0,13.2,56.0,52.06,39.16
2018,12,21,9,45,2.0,82.5,2.0,13.45,83.0,78.81,61.89
2018,12,21,10,0,4.0,109.0,2.0,13.7,110.0,106.21,84.87
2018,12,21,10,15,7.5,128.5,2.0,13.9,131.5,127.18,102.23
2018,12,21,10,30,11.0,148.0,2.0,14.1,153.0,147.91,119.23
2018,12,21,10,45,8.0,126.0,2.0,14.35,129.5,123.43,98.61
2018,12,21,11,0,5.0,104.0,2.0,14.6,106.0,100.04,78.95
2018,12,21,11,15,9.5,122.0,2.0,14.8,126.5,119.34,94.93
2018,12,21,11,30,14.0,140.0,2.0,15.0,147.0,138.31,110.43
2018,12,21,11,45,70.0,171.0,1.95,15.15,205.0,196.33,157.86
2018,12,21,12,0,126.0,202.0,1.9,15.3,263.0,251.19,201.42
2018,12,21,12,15,217.0,196.5,1.95,15.4,300.5,279.21,222.66
2018,12,21,12,30,308.0,191.0,2.0,15.5,338.0,303.51,240.06
2018,12,21,12,45,383.0,171.0,2.0,15.6,350.5,301.68,236.03
2018,12,21,13,0,458.0,151.0,2.0,15.7,363.0,292.62,225.43
2018,12,21,13,15,424.0,149.0,1.95,15.65,340.0,261.0,198.61
2018,12,21,13,30,390.0,147.0,1.9,15.6,317.0,230.94,173.23
2018,12,21,13,45,494.0,123.5,1.9,15.6,327.0,215.09,154.58
2018,12,21,14,0,598.0,100.0,1.9,15.6,337.0,190.69,128.29
2018,12,21,14,15,574.5,94.0,1.85,15.4,308.0,153.53,97.91
2018,12,21,14,30,551.0,88.0,1.8,15.2,279.0,117.73,71.41
2018,12,21,14,45,595.5,74.0,1.75,15.05,261.0,79.77,46.03
2018,12,21,15,0,640.0,60.0,1.7,14.9,243.0,41.53,31.5
2018,12,21,15,15,545.0,61.5,1.7,14.9,202.0,44.2,33.83
2018,12,21,15,30,450.0,63.0,1.7,14.9,161.0,47.53,36.59
2018,12,21,15,45,393.5,51.0,1.65,13.85,124.0,38.93,28.81
2018,12,21,16,0,337.0,39.0,1.6,12.8,87.0,30.09,20.67
2018,12,21,16,15,291.5,32.0,1.7,12.55,63.5,25.69,15.59
2018,12,21,16,30,246.0,25.0,1.8,12.3,40.0,21.27,0.0
2018,12,21,16,45,141.5,15.0,1.85,12.0,22.0,14.3,0.0
2018,12,21,17,0,37.0,5.0,1.9,11.7,4.0,0.0,0.0
2018,12,21,17,15,18.5,2.5,1.9,11.55,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,22,7,15,42.0,5.5,1.7,7.1,6.0,0.0,0.0
2018,12,22,7,30,84.0,11.0,1.7,7.5,12.0,42.29,0.0
2018,12,22,7,45,181.0,22.5,1.65,7.9,36.5,115.79,10.46
2018,12,22,8,0,278.0,34.0,1.6,8.3,61.0,183.59,137.52
2018,12,22,8,15,325.0,44.5,1.65,8.65,91.0,222.48,178.9
2018,12,22,8,30,372.0,55.0,1.7,9.0,121.0,260.92,214.22
2018,12,22,8,45,376.0,67.0,1.8,9.4,147.5,281.86,233.78
2018,12,22,9,0,380.0,79.0,1.9,9.8,174.0,301.61,251.37
2018,12,22,9,15,366.5,93.5,1.85,10.1,196.5,313.74,261.67
2018,12,22,9,30,353.0,108.0,1.8,10.4,219.0,323.95,269.78
2018,12,22,9,45,354.5,120.5,1.8,10.65,242.0,338.27,281.06
2018,12,22,10,0,356.0,133.0,1.8,10.9,265.0,351.09,290.75
2018,12,22,10,15,410.0,134.0,1.7,11.2,296.5,378.76,312.28
2018,12,22,10,30,464.0,135.0,1.6,11.5,328.0,404.86,331.93
2018,12,22,10,45,528.5,128.0,1.5,11.75,357.5,426.05,347.44
2018,12,22,11,0,593.0,121.0,1.4,12.0,387.0,448.21,363.13
2018,12,22,11,15,522.0,140.5,1.3,12.35,379.5,417.81,336.98
2018,12,22,11,30,451.0,160.0,1.2,12.7,372.0,390.59,313.71
2018,12,22,11,45,372.0,179.0,1.15,13.1,355.5,355.26,284.4
2018,12,22,12,0,293.0,198.0,1.1,13.5,339.0,326.45,260.4
2018,12,22,12,15,304.0,196.0,1.05,13.75,341.5,318.67,252.99
2018,12,22,12,30,315.0,194.0,1.0,14.0,344.0,309.49,244.15
2018,12,22,12,45,239.0,193.0,0.95,14.25,305.5,267.57,210.49
2018,12,22,13,0,163.0,192.0,0.9,14.5,267.0,229.64,180.55
2018,12,22,13,15,91.5,176.5,0.85,14.5,218.5,186.84,147.22
2018,12,22,13,30,20.0,161.0,0.8,14.5,170.0,151.18,120.15
2018,12,22,13,45,32.0,158.5,0.8,14.45,171.5,147.55,116.91
2018,12,22,14,0,44.0,156.0,0.8,14.4,173.0,144.16,113.64
2018,12,22,14,15,39.5,142.5,0.8,14.35,157.0,128.71,101.17
2018,12,22,14,30,35.0,129.0,0.8,14.3,141.0,113.77,89.26
2018,12,22,14,45,74.5,119.0,0.8,14.25,141.5,103.86,80.46
2018,12,22,15,0,114.0,109.0,0.8,14.2,142.0,86.69,71.52
2018,12,22,15,15,123.0,94.5,0.8,14.2,125.5,76.12,62.14
2018,12,22,15,30,132.0,80.0,0.8,14.2,109.0,65.27,52.34
2018,12,22,15,45,103.0,64.0,0.8,13.6,84.0,53.03,41.27
2018,12,22,16,0,74.0,48.0,0.8,13.0,59.0,40.47,29.73
2018,12,22,16,15,72.5,34.5,0.8,12.85,42.0,29.5,18.83
2018,12,22,16,30,71.0,21.0,0.8,12.7,25.0,17.51,0.0
2018,12,22,16,45,59.5,14.0,0.8,12.55,15.0,13.34,0.0
2018,12,22,17,0,48.0,7.0,0.8,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.0,3.5,0.85,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,23,7,15,1.0,3.0,1.25,9.55,3.0,0.0,0.0
2018,12,23,7,30,2.0,6.0,1.1,9.8,6.0,6.47,0.0
2018,12,23,7,45,16.0,17.5,1.0,10.05,19.0,24.71,0.0
2018,12,23,8,0,30.0,29.0,0.9,10.3,32.0,51.08,34.54
2018,12,23,8,15,45.0,43.5,0.85,10.65,50.5,74.73,57.04
2018,12,23,8,30,60.0,58.0,0.8,11.0,69.0,98.23,77.96
2018,12,23,8,45,63.5,72.0,0.8,11.3,86.0,115.38,93.15
2018,12,23,9,0,67.0,86.0,0.8,11.6,103.0,132.23,107.72
2018,12,23,9,15,37.5,91.5,0.9,12.1,101.5,113.96,92.17
2018,12,23,9,30,8.0,97.0,1.0,12.6,100.0,97.97,78.29
2018,12,23,9,45,32.0,118.5,1.1,13.05,130.5,137.96,112.01
2018,12,23,10,0,56.0,140.0,1.2,13.5,161.0,172.99,140.92
2018,12,23,10,15,113.0,155.0,1.25,13.85,201.0,225.02,183.62
2018,12,23,10,30,170.0,170.0,1.3,14.2,241.0,269.16,219.0
2018,12,23,10,45,171.5,168.5,1.35,14.5,243.0,264.62,214.62
2018,12,23,11,0,173.0,167.0,1.4,14.8,245.0,259.84,210.23
2018,12,23,11,15,155.5,179.0,1.4,14.9,250.5,258.62,208.54
2018,12,23,11,30,138.0,191.0,1.4,15.0,256.0,257.08,206.61
2018,12,23,11,45,246.5,185.5,1.35,15.15,303.5,302.17,241.93
2018,12,23,12,0,355.0,180.0,1.3,15.3,351.0,337.76,268.33
2018,12,23,12,15,334.5,180.0,1.3,15.35,340.5,317.14,250.79
2018,12,23,12,30,314.0,180.0,1.3,15.4,330.0,296.65,233.6
2018,12,23,12,45,200.5,187.5,1.3,15.45,282.5,247.87,195.16
2018,12,23,13,0,87.0,195.0,1.3,15.5,235.0,206.68,163.49
2018,12,23,13,15,90.0,185.0,1.3,15.5,225.5,193.82,152.82
2018,12,23,13,30,93.0,175.0,1.3,15.5,216.0,180.72,141.76
2018,12,23,13,45,116.5,156.5,1.25,15.45,205.0,163.36,126.4
2018,12,23,14,0,140.0,138.0,1.2,15.4,194.0,145.39,110.34
2018,12,23,14,15,104.0,116.5,1.15,15.3,156.5,114.94,86.66
2018,12,23,14,30,68.0,95.0,1.1,15.2,119.0,87.96,66.14
2018,12,23,14,45,49.0,80.5,1.05,15.1,97.0,74.06,55.99
2018,12,23,15,0,30.0,66.0,1.0,15.0,75.0,59.25,47.22
2018,12,23,15,15,15.0,47.5,1.0,15.0,52.0,43.76,33.43
2018,12,23,15,30,0.0,29.0,1.0,15.0,29.0,26.9,18.34
2018,12,23,15,45,0.0,23.0,0.85,14.25,23.0,21.32,13.29
2018,12,23,16,0,0.0,17.0,0.7,13.5,17.0,15.75,8.17
2018,12,23,16,15,25.5,12.5,0.7,13.3,14.0,11.58,4.02
2018,12,23,16,30,51.0,8.0,0.7,13.1,11.0,6.11,0.0
2018,12,23,16,45,51.0,7.5,0.65,12.95,8.0,7.15,0.0
2018,12,23,17,0,51.0,7.0,0.6,12.8,5.0,0.0,0.0
2018,12,23,17,15,25.5,3.5,0.55,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.0,11.0,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.1,11.3,1.0,0.95,0.0
2018,12,24,7,45,19.5,6.5,2.15,11.6,8.5,17.57,0.0
2018,12,24,8,0,39.0,12.0,2.2,11.9,16.0,35.03,21.63
2018,12,24,8,15,39.0,12.5,2.25,12.2,18.0,34.88,23.62
2018,12,24,8,30,39.0,13.0,2.3,12.5,20.0,35.39,24.69
2018,12,24,8,45,19.5,18.5,2.4,12.8,22.0,29.14,19.52
2018,12,24,9,0,0.0,24.0,2.5,13.1,24.0,22.25,13.52
2018,12,24,9,15,9.0,45.5,2.5,13.4,48.5,47.0,34.9
2018,12,24,9,30,18.0,67.0,2.5,13.7,73.0,75.15,58.99
2018,12,24,9,45,9.0,70.0,2.55,14.05,73.0,70.14,54.48
2018,12,24,10,0,0.0,73.0,2.6,14.4,73.0,68.01,52.41
2018,12,24,10,15,0.0,82.0,2.75,14.65,82.0,76.64,59.59
2018,12,24,10,30,0.0,91.0,2.9,14.9,91.0,85.23,66.67
2018,12,24,10,45,0.0,80.5,3.0,15.15,80.5,74.98,57.91
2018,12,24,11,0,0.0,70.0,3.1,15.4,70.0,65.14,49.53
2018,12,24,11,15,0.0,61.0,3.2,15.4,61.0,56.74,42.42
2018,12,24,11,30,0.0,52.0,3.3,15.4,52.0,48.35,35.33
2018,12,24,11,45,0.0,47.5,3.4,15.45,47.5,44.15,31.77
2018,12,24,12,0,0.0,43.0,3.5,15.5,43.0,39.96,28.22
2018,12,24,12,15,0.0,39.5,3.55,15.35,39.5,36.7,25.48
2018,12,24,12,30,0.0,36.0,3.6,15.2,36.0,33.45,22.75
2018,12,24,12,45,0.0,33.5,3.6,15.1,33.5,31.12,20.8
2018,12,24,13,0,0.0,31.0,3.6,15.0,31.0,28.79,18.85
2018,12,24,13,15,0.0,35.0,3.6,14.9,35.0,32.51,22.04
2018,12,24,13,30,0.0,39.0,3.6,14.8,39.0,36.23,25.24
2018,12,24,13,45,2.5,42.5,3.55,14.75,43.5,40.05,28.43
2018,12,24,14,0,5.0,46.0,3.5,14.7,48.0,43.66,31.43
2018,12,24,14,15,92.0,65.0,3.5,14.7,97.5,68.34,48.51
2018,12,24,14,30,179.0,84.0,3.5,14.7,147.0,86.37,60.43
2018,12,24,14,45,103.0,74.0,3.5,14.65,109.5,68.61,49.9
2018,12,24,15,0,27.0,64.0,3.5,14.6,72.0,57.66,45.89
2018,12,24,15,15,63.5,54.5,3.5,14.6,69.5,46.94,36.28
2018,12,24,15,30,100.0,45.0,3.5,14.6,67.0,36.33,26.71
2018,12,24,15,45,143.5,45.0,3.75,14.45,69.5,36.53,26.65
2018,12,24,16,0,187.0,45.0,4.0,14.3,72.0,34.29,24.21
2018,12,24,16,15,115.0,28.5,4.1,14.1,43.5,23.65,14.02
2018,12,24,16,30,43.0,12.0,4.2,13.9,15.0,10.27,0.0
2018,12,24,16,45,34.0,9.0,4.3,13.7,10.0,8.58,0.0
2018,12,24,17,0,25.0,6.0,4.4,13.5,5.0,0.0,0.0
2018,12,24,17,15,12.5,3.0,4.35,13.25,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,7,15,43.0,5.0,2.8,8.35,5.5,0.0,0.0
2018,12,25,7,30,86.0,10.0,2.8,8.9,11.0,41.92,0.0
2018,12,25,7,45,254.5,20.0,2.85,9.4,40.5,141.29,0.0
2018,12,25,8,0,423.0,30.0,2.9,9.9,70.0,241.94,178.36
2018,12,25,8,15,523.0,34.5,2.9,10.25,109.0,296.79,237.29
2018,12,25,8,30,623.0,39.0,2.9,10.6,148.0,360.62,294.22
2018,12,25,8,45,660.5,44.0,2.95,11.0,185.0,395.87,326.21
2018,12,25,9,0,698.0,49.0,3.0,11.4,222.0,430.3,356.12
2018,12,25,9,15,746.5,50.0,3.05,11.75,261.0,464.62,384.87
2018,12,25,9,30,795.0,51.0,3.1,12.1,300.0,497.54,411.5
2018,12,25,9,45,812.5,54.5,3.15,12.45,332.5,514.83,424.85
2018,12,25,10,0,830.0,58.0,3.2,12.8,365.0,529.56,435.71
2018,12,25,10,15,847.5,59.0,3.25,13.15,392.0,535.83,439.64
2018,12,25,10,30,865.0,60.0,3.3,13.5,419.0,542.38,443.44
2018,12,25,10,45,878.0,61.0,3.4,13.85,440.5,543.55,442.86
2018,12,25,11,0,891.0,62.0,3.5,14.2,462.0,541.69,439.67
2018,12,25,11,15,898.0,62.5,3.55,14.4,475.5,533.06,431.09
2018,12,25,11,30,905.0,63.0,3.6,14.6,489.0,521.41,419.91
2018,12,25,11,45,908.5,63.0,3.6,14.8,495.5,504.54,404.26
2018,12,25,12,0,912.0,63.0,3.6,15.0,502.0,484.82,386.02
2018,12,25,12,15,911.5,63.0,3.65,15.15,501.0,460.57,363.97
2018,12,25,12,30,911.0,63.0,3.7,15.3,500.0,433.8,339.43
2018,12,25,12,45,906.5,63.5,3.7,15.45,491.5,403.6,311.6
2018,12,25,13,0,902.0,64.0,3.7,15.6,483.0,371.34,281.57
2018,12,25,13,15,894.5,63.5,3.7,15.65,467.0,335.32,248.19
2018,12,25,13,30,887.0,63.0,3.7,15.7,451.0,297.8,213.24
2018,12,25,13,45,874.5,61.5,3.7,15.75,428.0,256.93,175.72
2018,12,25,14,0,862.0,60.0,3.7,15.8,405.0,215.36,138.29
2018,12,25,14,15,844.0,58.0,3.6,15.65,375.5,172.09,101.6
2018,12,25,14,30,826.0,56.0,3.5,15.5,346.0,124.89,65.4
2018,12,25,14,45,799.0,54.0,3.35,15.35,311.5,81.65,39.75
2018,12,25,15,0,772.0,52.0,3.2,15.2,277.0,40.01,30.1
2018,12,25,15,15,732.0,49.5,3.2,15.2,239.0,37.87,28.16
2018,12,25,15,30,692.0,47.0,3.2,15.2,201.0,37.04,27.29
2018,12,25,15,45,630.0,42.0,2.95,14.15,161.0,33.96,24.43
2018,12,25,16,0,568.0,37.0,2.7,13.1,121.0,30.92,21.44
2018,12,25,16,15,461.0,31.5,2.65,12.6,85.0,25.04,15.39
2018,12,25,16,30,354.0,26.0,2.6,12.1,49.0,21.94,4.46
2018,12,25,16,45,211.5,17.0,2.6,11.6,27.5,16.2,0.0
2018,12,25,17,0,69.0,8.0,2.6,11.1,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,2.6,10.95,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,26,7,15,8.5,4.0,2.25,8.1,4.0,0.0,0.0
2018,12,26,7,30,17.0,8.0,2.1,8.5,8.0,14.02,0.0
2018,12,26,7,45,62.5,21.5,2.0,8.85,26.5,59.4,0.0
2018,12,26,8,0,108.0,35.0,1.9,9.2,45.0,103.45,74.26
2018,12,26,8,15,153.0,48.5,2.1,9.75,71.0,139.75,110.84
2018,12,26,8,30,198.0,62.0,2.3,10.3,97.0,177.95,145.13
2018,12,26,8,45,234.0,75.5,2.45,10.8,126.5,212.97,176.0
2018,12,26,9,0,270.0,89.0,2.6,11.3,156.0,248.44,206.57
2018,12,26,9,15,340.0,95.5,2.75,11.65,193.0,302.39,251.95
2018,12,26,9,30,410.0,102.0,2.9,12.0,230.0,348.11,289.78
2018,12,26,9,45,501.0,99.5,3.05,12.35,272.5,394.82,327.94
2018,12,26,10,0,592.0,97.0,3.2,12.7,315.0,445.27,368.23
2018,12,26,10,15,720.0,80.0,3.2,12.95,365.0,494.45,406.98
2018,12,26,10,30,848.0,63.0,3.2,13.2,415.0,537.16,439.8
2018,12,26,10,45,869.0,63.0,3.15,13.4,438.5,541.67,441.55
2018,12,26,11,0,890.0,63.0,3.1,13.6,462.0,543.08,440.8
2018,12,26,11,15,896.0,63.5,3.05,13.75,475.5,534.02,431.75
2018,12,26,11,30,902.0,64.0,3.0,13.9,489.0,521.99,420.16
2018,12,26,11,45,903.5,65.0,2.95,14.05,495.5,505.33,404.69
2018,12,26,12,0,905.0,66.0,2.9,14.2,502.0,485.88,386.72
2018,12,26,12,15,901.5,66.5,2.95,14.3,500.0,461.03,364.44
2018,12,26,12,30,898.0,67.0,3.0,14.4,498.0,433.82,339.8
2018,12,26,12,45,872.5,72.0,3.1,14.45,484.5,400.44,310.14
2018,12,26,13,0,847.0,77.0,3.2,14.5,471.0,364.53,278.03
2018,12,26,13,15,853.0,73.5,3.25,14.5,459.0,331.15,246.8
2018,12,26,13,30,859.0,70.0,3.3,14.5,447.0,295.5,213.18
2018,12,26,13,45,832.5,71.0,3.3,14.45,421.0,254.3,175.99
2018,12,26,14,0,806.0,72.0,3.3,14.4,395.0,213.62,139.94
2018,12,26,14,15,786.0,69.5,3.2,14.2,366.0,171.58,104.26
2018,12,26,14,30,766.0,67.0,3.1,14.0,337.0,130.13,72.48
2018,12,26,14,45,608.0,79.0,3.0,13.75,280.0,90.31,52.65
2018,12,26,15,0,450.0,91.0,2.9,13.5,223.0,67.29,54.66
2018,12,26,15,15,433.0,79.0,2.9,13.5,191.5,57.65,46.01
2018,12,26,15,30,416.0,67.0,2.9,13.5,160.0,49.65,38.72
2018,12,26,15,45,431.5,55.5,2.9,12.65,135.5,42.65,32.32
2018,12,26,16,0,447.0,44.0,2.9,11.8,111.0,34.44,24.68
2018,12,26,16,15,331.5,35.0,2.95,11.5,76.0,28.17,18.2
2018,12,26,16,30,216.0,26.0,3.0,11.2,41.0,21.73,5.44
2018,12,26,16,45,137.0,16.5,3.05,10.9,23.5,15.73,0.0
2018,12,26,17,0,58.0,7.0,3.1,10.6,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.1,10.4,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.3,7.15,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.4,7.7,12.0,55.95,0.0
2018,12,27,7,45,300.0,19.0,3.45,8.25,42.0,157.96,0.0
2018,12,27,8,0,479.0,27.0,3.5,8.8,72.0,256.67,188.42
2018,12,27,8,15,563.5,32.0,3.65,9.35,110.5,312.52,250.7
2018,12,27,8,30,648.0,37.0,3.8,9.9,149.0,370.2,303.36
2018,12,27,8,45,699.0,40.0,3.9,10.4,188.5,410.31,339.71
2018,12,27,9,0,750.0,43.0,4.0,10.9,228.0,449.99,374.18
2018,12,27,9,15,780.5,45.5,4.2,11.4,265.0,473.82,394.95
2018,12,27,9,30,811.0,48.0,4.4,11.9,302.0,499.5,416.25
2018,12,27,9,45,829.5,51.0,4.6,12.35,334.5,517.26,430.47
2018,12,27,10,0,848.0,54.0,4.8,12.8,367.0,532.5,442.16
2018,12,27,10,15,865.0,55.0,4.9,13.05,394.5,541.85,448.86
2018,12,27,10,30,882.0,56.0,5.0,13.3,422.0,548.37,452.98
2018,12,27,10,45,895.5,57.0,5.1,13.6,444.0,549.99,452.83
2018,12,27,11,0,909.0,58.0,5.2,13.9,466.0,548.51,449.96
2018,12,27,11,15,915.5,58.0,5.25,14.0,479.5,539.12,440.81
2018,12,27,11,30,922.0,58.0,5.3,14.1,493.0,526.69,428.97
2018,12,27,11,45,926.0,57.5,5.35,14.25,499.5,509.49,412.94
2018,12,27,12,0,930.0,57.0,5.4,14.4,506.0,489.37,394.2
2018,12,27,12,15,929.0,57.5,5.4,14.45,505.0,465.24,371.88
2018,12,27,12,30,928.0,58.0,5.4,14.5,504.0,438.53,346.99
2018,12,27,12,45,925.0,58.5,5.4,14.55,496.5,408.61,318.99
2018,12,27,13,0,922.0,59.0,5.4,14.6,489.0,376.48,288.63
2018,12,27,13,15,915.5,58.5,5.4,14.55,473.5,340.26,254.6
2018,12,27,13,30,909.0,58.0,5.4,14.5,458.0,302.42,218.83
2018,12,27,13,45,897.5,57.0,5.35,14.45,435.0,261.51,180.65
2018,12,27,14,0,886.0,56.0,5.3,14.4,412.0,219.77,142.41
2018,12,27,14,15,869.0,54.5,5.25,14.25,383.0,176.14,104.71
2018,12,27,14,30,852.0,53.0,5.2,14.1,354.0,132.56,70.81
2018,12,27,14,45,827.0,50.5,5.1,13.95,319.0,88.0,43.31
2018,12,27,15,0,802.0,48.0,5.0,13.8,284.0,44.68,34.44
2018,12,27,15,15,764.5,45.5,5.0,13.8,246.0,34.39,25.2
2018,12,27,15,30,727.0,43.0,5.0,13.8,208.0,33.38,24.19
2018,12,27,15,45,666.5,39.5,4.65,13.0,167.5,31.53,22.41
2018,12,27,16,0,606.0,36.0,4.3,12.2,127.0,29.8,20.58
2018,12,27,16,15,504.0,30.0,4.2,11.75,89.5,25.67,16.14
2018,12,27,16,30,402.0,24.0,4.1,11.3,52.0,21.6,6.3
2018,12,27,16,45,245.0,16.5,4.0,10.9,29.5,15.73,0.0
2018,12,27,17,0,88.0,9.0,3.9,10.5,7.0,0.0,0.0
2018,12,27,17,15,44.0,4.5,3.95,10.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,28,7,15,25.5,4.0,3.35,6.2,4.5,0.0,0.0
2018,12,28,7,30,51.0,8.0,3.4,6.6,9.0,26.78,0.0
2018,12,28,7,45,195.5,20.0,3.4,7.0,36.5,116.36,0.0
2018,12,28,8,0,340.0,32.0,3.4,7.4,64.0,207.71,152.52
2018,12,28,8,15,497.5,34.0,3.5,7.8,106.5,284.43,229.55
2018,12,28,8,30,655.0,36.0,3.6,8.2,149.0,372.44,306.91
2018,12,28,8,45,706.5,39.0,3.75,8.65,189.0,412.95,343.83
2018,12,28,9,0,758.0,42.0,3.9,9.1,229.0,449.52,376.22
2018,12,28,9,15,791.0,44.0,3.9,9.55,266.0,477.73,400.26
2018,12,28,9,30,824.0,46.0,3.9,10.0,303.0,504.38,422.01
2018,12,28,9,45,847.0,47.0,3.95,10.45,336.0,522.37,436.1
2018,12,28,10,0,870.0,48.0,4.0,10.9,369.0,537.94,447.7
2018,12,28,10,15,884.5,49.0,3.95,11.25,396.0,546.17,452.95
2018,12,28,10,30,899.0,50.0,3.9,11.6,423.0,551.51,455.58
2018,12,28,10,45,909.0,51.0,3.85,11.95,444.0,551.37,453.61
2018,12,28,11,0,919.0,52.0,3.8,12.3,465.0,548.14,448.96
2018,12,28,11,15,925.0,52.5,3.8,12.55,479.0,539.13,439.81
2018,12,28,11,30,931.0,53.0,3.8,12.8,493.0,527.04,428.0
2018,12,28,11,45,933.5,54.0,3.75,13.0,500.0,510.71,412.52
2018,12,28,12,0,936.0,55.0,3.7,13.2,507.0,491.46,394.4
2018,12,28,12,15,933.5,56.0,3.65,13.35,506.0,467.15,371.98
2018,12,28,12,30,931.0,57.0,3.6,13.5,505.0,440.31,347.09
2018,12,28,12,45,922.5,59.0,3.5,13.65,496.5,409.78,318.75
2018,12,28,13,0,914.0,61.0,3.4,13.8,488.0,377.31,288.37
2018,12,28,13,15,907.5,59.5,3.3,13.8,472.0,340.45,254.1
2018,12,28,13,30,901.0,58.0,3.2,13.8,456.0,302.01,218.15
2018,12,28,13,45,890.5,57.0,3.1,13.85,433.5,261.68,180.66
